ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2014 00:00,2,0.000,ALERT,214.87,299.67,60.065,1411444804,"274151322000083","019011112586793",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,265413.1,265413.1,59,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411444839,171559.00
09/23/2014 00:00,2,0.000,ALERT,215.09,299.97,60.022,1411444804,"274151322000076","019011112586793",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,277788.6,277788.6,59,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411444841,171560.00
09/23/2014 00:00,2,0.000,ALERT,214.64,299.07,59.996,1411444804,"274151322000094","019011112586793",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,199764.0,199764.0,59,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411444843,171561.00
09/23/2014 00:00,2,0.000,ALERT,214.64,299.07,60.033,1411444804,"274151322000052","019011112586793",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,266677.1,266677.1,60,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411444845,171562.00
09/23/2014 00:00,2,0.000,ALERT,214.64,299.67,60.028,1411444804,"274151322000085","019011112586793",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,265820.9,265820.9,63,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411444847,171563.00
09/23/2014 00:00,2,0.000,ALERT,214.87,298.47,60.033,1411444804,"274151322000087","019011112586793",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,252690.1,252690.1,61,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411444848,171564.00
09/23/2014 00:00,2,0.000,ALERT,214.19,299.37,60.033,1411444804,"274151322000088","019011112586793",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,258245.8,258245.8,60,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411444850,171565.00
09/23/2014 00:00,2,0.000,ALERT,214.87,300.57,60.033,1411444804,"274151322000095","019011112586793",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,275354.9,275354.9,61,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411444852,171566.00
09/23/2014 00:00,2,0.000,ALERT,215.54,299.07,60.038,1411444804,"274151322000068","019011112586793",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,197986.8,197986.8,60,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411444854,171567.00
09/23/2014 00:00,2,0.000,ALERT,214.41,299.37,60.038,1411444804,"274151322000054","019011112586793",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,263320.3,263320.3,60,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411444856,171568.00
09/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411444804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411445673,171569.00
09/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411444804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411445673,171570.00
09/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411444804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411445673,171571.00
09/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411444804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411445673,171572.00
09/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411444804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411445673,171573.00
09/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411444804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411445673,171574.00
09/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411444804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411445673,171575.00
09/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411444804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411445673,171576.00
09/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411444804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411445673,171577.00
09/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411444804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411445673,171578.00
09/23/2014 00:15,2,0.000,ALERT,215.32,300.87,59.985,1411445704,"274151322000083","019011112586793",0.00,17.00,0,295.16,301.77,0.0,0.0,0.000,265413.1,265413.1,61,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411445739,171579.00
09/23/2014 00:15,2,0.000,ALERT,215.54,299.97,59.975,1411445704,"274151322000076","019011112586793",0.00,17.30,0,295.16,301.77,0.0,0.0,0.000,277788.6,277788.6,61,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411445740,171580.00
09/23/2014 00:15,2,0.000,ALERT,215.32,299.67,59.990,1411445704,"274151322000094","019011112586793",0.00,17.00,0,294.56,300.87,0.0,0.0,0.000,199764.0,199764.0,61,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411445742,171581.00
09/23/2014 00:15,2,0.000,ALERT,214.87,300.57,59.985,1411445704,"274151322000052","019011112586793",0.00,17.30,0,294.56,301.77,0.0,0.0,0.000,266677.1,266677.1,62,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411445744,171582.00
09/23/2014 00:15,2,0.000,ALERT,215.32,299.97,59.990,1411445704,"274151322000085","019011112586793",0.00,17.30,0,294.86,301.77,0.0,0.0,0.000,265820.9,265820.9,65,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411445746,171583.00
09/23/2014 00:15,2,0.000,ALERT,215.09,299.37,59.990,1411445704,"274151322000087","019011112586793",0.00,17.80,0,294.26,301.17,0.0,0.0,0.000,252690.1,252690.1,63,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411445748,171584.00
09/23/2014 00:15,2,0.000,ALERT,214.64,299.97,59.975,1411445704,"274151322000088","019011112586793",0.00,17.50,0,294.86,301.47,0.0,0.0,0.000,258245.8,258245.8,62,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411445750,171585.00
09/23/2014 00:15,2,0.000,ALERT,215.09,300.87,59.996,1411445704,"274151322000095","019011112586793",0.00,16.70,0,296.06,302.37,0.0,0.0,0.000,275354.9,275354.9,63,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411445752,171586.00
09/23/2014 00:15,2,0.000,ALERT,215.77,299.37,59.985,1411445704,"274151322000068","019011112586793",0.00,17.80,0,294.26,300.57,0.0,0.0,0.000,197986.8,197986.8,62,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411445754,171587.00
09/23/2014 00:15,2,0.000,ALERT,214.87,300.87,59.985,1411445704,"274151322000054","019011112586793",0.00,17.80,0,294.86,302.07,0.0,0.0,0.000,263320.3,263320.3,62,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411445756,171588.00
09/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411445704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411446574,171589.00
09/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411445704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411446574,171590.00
09/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411445704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411446574,171591.00
09/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411445704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411446574,171592.00
09/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411445704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411446574,171593.00
09/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411445704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411446574,171594.00
09/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411445704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411446574,171595.00
09/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411445704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411446574,171596.00
09/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411445704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411446574,171597.00
09/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411445704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411446574,171598.00
09/23/2014 00:30,2,0.000,ALERT,215.09,300.27,60.028,1411446604,"274151322000083","019011112586793",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,265413.1,265413.1,63,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411446640,171599.00
09/23/2014 00:30,2,0.000,ALERT,215.77,299.67,60.028,1411446604,"274151322000076","019011112586793",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,277788.6,277788.6,63,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411446641,171600.00
09/23/2014 00:30,2,0.000,ALERT,215.32,299.37,60.028,1411446604,"274151322000094","019011112586793",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,199764.0,199764.0,63,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411446643,171601.00
09/23/2014 00:30,2,0.000,ALERT,214.87,299.97,60.038,1411446604,"274151322000052","019011112586793",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,266677.1,266677.1,64,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411446645,171602.00
09/23/2014 00:30,2,0.000,ALERT,215.09,299.67,60.049,1411446604,"274151322000085","019011112586793",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,265820.9,265820.9,67,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411446647,171603.00
09/23/2014 00:30,2,0.000,ALERT,215.09,299.37,60.017,1411446604,"274151322000087","019011112586793",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,252690.1,252690.1,65,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411446649,171604.00
09/23/2014 00:30,2,0.000,ALERT,214.64,299.97,60.028,1411446604,"274151322000088","019011112586793",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,258245.8,258245.8,64,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411446651,171605.00
09/23/2014 00:30,2,0.000,ALERT,214.87,301.17,60.028,1411446604,"274151322000095","019011112586793",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,275354.9,275354.9,65,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411446653,171606.00
09/23/2014 00:30,2,0.000,ALERT,216.00,299.37,60.028,1411446604,"274151322000068","019011112586793",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,197986.8,197986.8,64,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411446654,171607.00
09/23/2014 00:30,2,0.000,ALERT,214.87,300.57,60.028,1411446604,"274151322000054","019011112586793",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,263320.3,263320.3,64,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411446656,171608.00
09/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411446604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411447474,171609.00
09/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411446604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411447474,171610.00
09/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411446604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411447474,171611.00
09/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411446604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411447474,171612.00
09/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411446604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411447474,171613.00
09/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411446604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411447474,171614.00
09/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411446604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411447474,171615.00
09/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411446604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411447474,171616.00
09/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411446604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411447474,171617.00
09/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411446604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411447474,171618.00
09/23/2014 00:45,2,0.000,ALERT,215.09,300.27,60.022,1411447504,"274151322000083","019011112586793",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,265413.1,265413.1,65,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411447538,171619.00
09/23/2014 00:45,2,0.000,ALERT,215.32,300.27,60.017,1411447504,"274151322000076","019011112586793",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,277788.6,277788.6,65,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411447540,171620.00
09/23/2014 00:45,2,0.000,ALERT,214.87,299.67,60.012,1411447504,"274151322000094","019011112586793",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,199764.0,199764.0,65,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411447542,171621.00
09/23/2014 00:45,2,0.000,ALERT,214.87,299.97,60.028,1411447504,"274151322000052","019011112586793",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,266677.1,266677.1,66,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411447544,171622.00
09/23/2014 00:45,2,0.000,ALERT,215.09,299.97,59.996,1411447504,"274151322000085","019011112586793",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,265820.9,265820.9,69,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411447546,171623.00
09/23/2014 00:45,2,0.000,ALERT,214.87,299.07,59.996,1411447504,"274151322000087","019011112586793",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,252690.1,252690.1,67,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411447548,171624.00
09/23/2014 00:45,2,0.000,ALERT,214.41,299.67,60.012,1411447504,"274151322000088","019011112586793",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,258245.8,258245.8,66,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411447550,171625.00
09/23/2014 00:45,2,0.000,ALERT,215.09,300.87,60.028,1411447504,"274151322000095","019011112586793",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,275354.9,275354.9,67,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411447552,171626.00
09/23/2014 00:45,2,0.000,ALERT,215.54,299.37,60.022,1411447504,"274151322000068","019011112586793",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,197986.8,197986.8,66,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411447553,171627.00
09/23/2014 00:45,2,0.000,ALERT,214.87,299.67,60.028,1411447504,"274151322000054","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,263320.3,263320.3,66,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411447555,171628.00
09/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411447504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411448373,171629.00
09/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411447504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411448373,171630.00
09/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411447504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411448373,171631.00
09/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411447504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411448373,171632.00
09/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411447504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411448373,171633.00
09/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411447504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411448373,171634.00
09/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411447504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411448373,171635.00
09/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411447504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411448373,171636.00
09/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411447504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411448373,171637.00
09/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411447504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411448373,171638.00
09/23/2014 01:00,2,0.000,ALERT,215.54,301.77,60.012,1411448403,"274151322000083","019011112586793",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,265413.1,265413.1,67,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411448438,171639.00
09/23/2014 01:00,2,0.000,ALERT,216.22,300.87,60.038,1411448403,"274151322000076","019011112586793",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,277788.6,277788.6,67,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411448440,171640.00
09/23/2014 01:00,2,0.000,ALERT,215.54,300.87,60.065,1411448403,"274151322000094","019011112586793",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,199764.0,199764.0,67,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411448442,171641.00
09/23/2014 01:00,2,0.000,ALERT,215.32,302.07,60.033,1411448403,"274151322000052","019011112586793",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,266677.1,266677.1,68,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411448444,171642.00
09/23/2014 01:00,2,0.000,ALERT,215.32,300.87,60.033,1411448403,"274151322000085","019011112586793",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,265820.9,265820.9,71,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411448446,171643.00
09/23/2014 01:00,2,0.000,ALERT,215.54,300.87,60.043,1411448403,"274151322000087","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,252690.1,252690.1,69,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411448447,171644.00
09/23/2014 01:00,2,0.000,ALERT,215.09,301.17,60.038,1411448403,"274151322000088","019011112586793",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,258245.8,258245.8,68,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411448449,171645.00
09/23/2014 01:00,2,0.000,ALERT,215.54,302.37,60.038,1411448403,"274151322000095","019011112586793",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,275354.9,275354.9,69,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411448451,171646.00
09/23/2014 01:00,2,0.000,ALERT,216.22,300.57,60.043,1411448403,"274151322000068","019011112586793",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,197986.8,197986.8,68,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411448453,171647.00
09/23/2014 01:00,2,0.000,ALERT,215.32,301.77,60.038,1411448403,"274151322000054","019011112586793",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,263320.3,263320.3,68,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411448455,171648.00
09/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411448403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411449273,171649.00
09/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411448403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411449273,171650.00
09/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411448403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411449273,171651.00
09/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411448403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411449273,171652.00
09/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411448403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411449273,171653.00
09/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411448403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411449273,171654.00
09/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411448403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411449273,171655.00
09/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411448403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411449273,171656.00
09/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411448403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411449273,171657.00
09/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411448403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411449273,171658.00
09/23/2014 01:15,2,0.000,ALERT,215.32,301.77,59.996,1411449304,"274151322000083","019011112586793",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,265413.1,265413.1,69,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411449339,171659.00
09/23/2014 01:15,2,0.000,ALERT,215.77,302.07,59.996,1411449304,"274151322000076","019011112586793",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,277788.6,277788.6,69,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411449341,171660.00
09/23/2014 01:15,2,0.000,ALERT,215.32,301.47,59.996,1411449304,"274151322000094","019011112586793",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,199764.0,199764.0,69,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411449343,171661.00
09/23/2014 01:15,2,0.000,ALERT,215.09,301.77,59.996,1411449304,"274151322000052","019011112586793",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,266677.1,266677.1,70,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411449345,171662.00
09/23/2014 01:15,2,0.000,ALERT,215.32,301.47,59.990,1411449304,"274151322000085","019011112586793",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,265820.9,265820.9,73,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411449346,171663.00
09/23/2014 01:15,2,0.000,ALERT,215.32,301.17,59.996,1411449304,"274151322000087","019011112586793",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,252690.1,252690.1,71,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411449348,171664.00
09/23/2014 01:15,2,0.000,ALERT,214.87,301.17,59.996,1411449304,"274151322000088","019011112586793",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,258245.8,258245.8,70,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411449350,171665.00
09/23/2014 01:15,2,0.000,ALERT,215.54,302.68,59.996,1411449304,"274151322000095","019011112586793",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,275354.9,275354.9,71,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411449352,171666.00
09/23/2014 01:15,2,0.000,ALERT,216.00,301.17,60.012,1411449304,"274151322000068","019011112586793",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,197986.8,197986.8,70,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411449354,171667.00
09/23/2014 01:15,2,0.000,ALERT,215.09,301.77,59.996,1411449304,"274151322000054","019011112586793",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,263320.3,263320.3,70,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411449356,171668.00
09/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411449304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411450173,171669.00
09/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411449304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411450174,171670.00
09/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411449304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411450174,171671.00
09/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411449304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411450174,171672.00
09/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411449304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411450174,171673.00
09/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411449304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411450174,171674.00
09/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411449304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411450174,171675.00
09/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411449304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411450174,171676.00
09/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411449304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411450174,171677.00
09/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411449304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411450174,171678.00
09/23/2014 01:30,2,0.000,ALERT,214.87,299.67,60.017,1411450205,"274151322000083","019011112586793",0.00,16.70,0,297.87,303.58,0.0,0.0,0.000,265413.1,265413.1,71,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411450239,171679.00
09/23/2014 01:30,2,0.000,ALERT,215.09,299.67,60.012,1411450205,"274151322000076","019011112586793",0.00,17.00,0,297.57,303.58,0.0,0.0,0.000,277788.6,277788.6,71,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411450241,171680.00
09/23/2014 01:30,2,0.000,ALERT,214.87,299.37,60.038,1411450205,"274151322000094","019011112586793",0.00,16.70,0,297.26,302.68,0.0,0.0,0.000,199764.0,199764.0,71,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411450243,171681.00
09/23/2014 01:30,2,0.000,ALERT,214.41,299.37,60.043,1411450205,"274151322000052","019011112586793",0.00,17.30,0,297.26,303.58,0.0,0.0,0.000,266677.1,266677.1,72,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411450245,171682.00
09/23/2014 01:30,2,0.000,ALERT,214.87,299.97,60.001,1411450205,"274151322000085","019011112586793",0.00,17.30,0,297.57,303.58,0.0,0.0,0.000,265820.9,265820.9,75,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411450247,171683.00
09/23/2014 01:30,2,0.000,ALERT,214.87,298.77,60.017,1411450205,"274151322000087","019011112586793",0.00,17.50,0,296.66,302.98,0.0,0.0,0.000,252690.1,252690.1,73,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411450249,171684.00
09/23/2014 01:30,2,0.000,ALERT,214.41,299.07,60.001,1411450205,"274151322000088","019011112586793",0.00,17.50,0,297.57,303.28,0.0,0.0,0.000,258245.8,258245.8,72,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411450251,171685.00
09/23/2014 01:30,2,0.000,ALERT,214.64,300.87,60.001,1411450205,"274151322000095","019011112586793",0.00,16.70,0,298.77,304.48,0.0,0.0,0.000,275354.9,275354.9,73,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411450252,171686.00
09/23/2014 01:30,2,0.000,ALERT,215.54,298.77,60.001,1411450205,"274151322000068","019011112586793",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,197986.8,197986.8,72,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411450254,171687.00
09/23/2014 01:30,2,0.000,ALERT,214.64,299.67,60.001,1411450205,"274151322000054","019011112586793",0.00,17.50,0,297.57,303.88,0.0,0.0,0.000,263320.3,263320.3,72,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411450256,171688.00
09/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411450205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451074,171689.00
09/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411450205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451074,171690.00
09/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411450205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451074,171691.00
09/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411450205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451074,171692.00
09/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411450205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451074,171693.00
09/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411450205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451074,171694.00
09/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411450205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451074,171695.00
09/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411450205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451074,171696.00
09/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411450205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451074,171697.00
09/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411450205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451074,171698.00
09/23/2014 01:45,2,0.000,ALERT,214.64,300.27,60.012,1411451104,"274151322000083","019011112586793",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,265413.1,265413.1,73,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411451139,171699.00
09/23/2014 01:45,2,0.000,ALERT,215.32,299.37,60.028,1411451104,"274151322000076","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,277788.6,277788.6,73,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411451141,171700.00
09/23/2014 01:45,2,0.000,ALERT,214.64,299.37,60.017,1411451104,"274151322000094","019011112586793",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,199764.0,199764.0,73,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411451143,171701.00
09/23/2014 01:45,2,0.000,ALERT,214.64,300.57,60.017,1411451104,"274151322000052","019011112586793",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,266677.1,266677.1,74,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411451145,171702.00
09/23/2014 01:45,2,0.000,ALERT,214.87,299.67,60.017,1411451104,"274151322000085","019011112586793",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,265820.9,265820.9,77,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411451147,171703.00
09/23/2014 01:45,2,0.000,ALERT,214.87,299.67,60.017,1411451104,"274151322000087","019011112586793",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,252690.1,252690.1,75,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411451149,171704.00
09/23/2014 01:45,2,0.000,ALERT,214.19,299.97,60.017,1411451104,"274151322000088","019011112586793",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,258245.8,258245.8,74,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411451150,171705.00
09/23/2014 01:45,2,0.000,ALERT,214.87,300.87,60.012,1411451104,"274151322000095","019011112586793",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,275354.9,275354.9,75,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411451152,171706.00
09/23/2014 01:45,2,0.000,ALERT,215.32,299.37,60.028,1411451104,"274151322000068","019011112586793",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,197986.8,197986.8,74,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411451154,171707.00
09/23/2014 01:45,2,0.000,ALERT,214.41,300.27,60.022,1411451104,"274151322000054","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,263320.3,263320.3,74,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411451156,171708.00
09/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411451104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451974,171709.00
09/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411451104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451974,171710.00
09/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411451104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451974,171711.00
09/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411451104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451974,171712.00
09/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411451104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451974,171713.00
09/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411451104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451974,171714.00
09/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411451104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451974,171715.00
09/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411451104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451974,171716.00
