ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411451104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451974,171717.00
09/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411451104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411451974,171718.00
09/23/2014 02:00,2,0.000,ALERT,214.19,298.77,60.022,1411452004,"274151322000083","019011112586793",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,265413.1,265413.1,75,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411452039,171719.00
09/23/2014 02:00,2,0.000,ALERT,214.87,298.47,59.996,1411452004,"274151322000076","019011112586793",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,277788.6,277788.6,75,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411452041,171720.00
09/23/2014 02:00,2,0.000,ALERT,214.19,297.87,59.996,1411452004,"274151322000094","019011112586793",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,199764.0,199764.0,75,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452042,171721.00
09/23/2014 02:00,2,0.000,ALERT,214.19,298.47,59.996,1411452004,"274151322000052","019011112586793",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,266677.1,266677.1,76,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452044,171722.00
09/23/2014 02:00,2,0.000,ALERT,214.19,298.17,59.996,1411452004,"274151322000085","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,265820.9,265820.9,79,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452046,171723.00
09/23/2014 02:00,2,0.000,ALERT,213.96,297.87,59.985,1411452004,"274151322000087","019011112586793",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,252690.1,252690.1,77,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452048,171724.00
09/23/2014 02:00,2,0.000,ALERT,213.96,298.47,60.006,1411452004,"274151322000088","019011112586793",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,258245.8,258245.8,76,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452050,171725.00
09/23/2014 02:00,2,0.000,ALERT,214.41,299.37,60.006,1411452004,"274151322000095","019011112586793",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,275354.9,275354.9,77,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452052,171726.00
09/23/2014 02:00,2,0.000,ALERT,214.87,297.87,59.985,1411452004,"274151322000068","019011112586793",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,197986.8,197986.8,76,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452054,171727.00
09/23/2014 02:00,2,0.000,ALERT,214.19,299.07,60.006,1411452004,"274151322000054","019011112586793",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,263320.3,263320.3,76,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411452056,171728.00
09/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411452004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411452873,171729.00
09/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411452004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411452873,171730.00
09/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411452004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411452873,171731.00
09/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411452004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411452873,171732.00
09/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411452004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411452873,171733.00
09/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411452004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411452873,171734.00
09/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411452004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411452873,171735.00
09/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411452004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411452873,171736.00
09/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411452004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411452873,171737.00
09/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411452004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411452873,171738.00
09/23/2014 02:15,2,0.000,ALERT,214.64,300.27,60.028,1411452903,"274151322000083","019011112586793",0.00,16.70,0,297.57,303.88,0.0,0.0,0.000,265413.1,265413.1,77,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411452938,171739.00
09/23/2014 02:15,2,0.000,ALERT,215.32,300.27,60.012,1411452903,"274151322000076","019011112586793",0.00,17.00,0,297.26,303.88,0.0,0.0,0.000,277788.6,277788.6,77,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452940,171740.00
09/23/2014 02:15,2,0.000,ALERT,214.64,299.67,60.022,1411452903,"274151322000094","019011112586793",0.00,16.30,0,296.96,302.98,0.0,0.0,0.000,199764.0,199764.0,77,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452942,171741.00
09/23/2014 02:15,2,0.000,ALERT,214.64,299.37,60.022,1411452903,"274151322000052","019011112586793",0.00,17.00,0,296.66,303.88,0.0,0.0,0.000,266677.1,266677.1,78,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452944,171742.00
09/23/2014 02:15,2,0.000,ALERT,214.87,300.27,60.033,1411452903,"274151322000085","019011112586793",0.00,17.00,0,296.96,303.58,0.0,0.0,0.000,265820.9,265820.9,81,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452946,171743.00
09/23/2014 02:15,2,0.000,ALERT,214.87,299.07,60.017,1411452903,"274151322000087","019011112586793",0.00,17.50,0,296.66,302.98,0.0,0.0,0.000,252690.1,252690.1,79,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452948,171744.00
09/23/2014 02:15,2,0.000,ALERT,214.41,299.67,60.017,1411452903,"274151322000088","019011112586793",0.00,17.00,0,296.96,303.58,0.0,0.0,0.000,258245.8,258245.8,78,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452950,171745.00
09/23/2014 02:15,2,0.000,ALERT,214.87,301.17,60.017,1411452903,"274151322000095","019011112586793",0.00,16.30,0,298.17,304.48,0.0,0.0,0.000,275354.9,275354.9,79,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452951,171746.00
09/23/2014 02:15,2,0.000,ALERT,215.54,299.07,60.022,1411452903,"274151322000068","019011112586793",0.00,17.50,0,296.66,302.68,0.0,0.0,0.000,197986.8,197986.8,78,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452953,171747.00
09/23/2014 02:15,2,0.000,ALERT,214.87,299.67,60.054,1411452903,"274151322000054","019011112586793",0.00,17.30,0,296.96,304.18,0.0,0.0,0.000,263320.3,263320.3,78,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411452955,171748.00
09/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411452903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411453772,171749.00
09/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411452903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411453772,171750.00
09/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411452903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411453772,171751.00
09/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411452903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411453772,171752.00
09/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411452903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411453772,171753.00
09/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411452903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411453772,171754.00
09/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411452903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411453772,171755.00
09/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411452903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411453772,171756.00
09/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411452903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411453772,171757.00
09/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411452903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411453772,171758.00
09/23/2014 02:30,2,0.000,ALERT,214.87,300.27,60.006,1411453804,"274151322000083","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,265413.1,265413.1,79,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411453839,171759.00
09/23/2014 02:30,2,0.000,ALERT,215.54,299.67,60.017,1411453804,"274151322000076","019011112586793",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,277788.6,277788.6,79,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411453840,171760.00
09/23/2014 02:30,2,0.000,ALERT,214.87,299.07,60.022,1411453804,"274151322000094","019011112586793",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,199764.0,199764.0,79,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411453842,171761.00
09/23/2014 02:30,2,0.000,ALERT,214.64,299.97,60.022,1411453804,"274151322000052","019011112586793",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,266677.1,266677.1,80,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411453844,171762.00
09/23/2014 02:30,2,0.000,ALERT,215.09,299.67,60.017,1411453804,"274151322000085","019011112586793",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,265820.9,265820.9,83,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411453846,171763.00
09/23/2014 02:30,2,0.000,ALERT,215.09,298.77,60.022,1411453804,"274151322000087","019011112586793",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,252690.1,252690.1,81,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411453848,171764.00
09/23/2014 02:30,2,0.000,ALERT,214.41,299.37,60.038,1411453804,"274151322000088","019011112586793",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,258245.8,258245.8,80,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411453850,171765.00
09/23/2014 02:30,2,0.000,ALERT,214.87,300.57,60.022,1411453804,"274151322000095","019011112586793",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,275354.9,275354.9,81,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411453852,171766.00
09/23/2014 02:30,2,0.000,ALERT,215.54,298.77,60.028,1411453804,"274151322000068","019011112586793",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,197986.8,197986.8,80,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411453854,171767.00
09/23/2014 02:30,2,0.000,ALERT,214.87,299.67,60.038,1411453804,"274151322000054","019011112586793",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,263320.3,263320.3,80,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411453856,171768.00
09/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411453804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411454673,171769.00
09/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411453804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411454673,171770.00
09/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411453804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411454673,171771.00
09/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411453804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411454673,171772.00
09/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411453804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411454673,171773.00
09/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411453804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411454673,171774.00
09/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411453804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411454673,171775.00
09/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411453804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411454673,171776.00
09/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411453804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411454673,171777.00
09/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411453804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411454673,171778.00
09/23/2014 02:45,2,0.000,ALERT,214.87,300.57,59.985,1411454703,"274151322000083","019011112586793",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,265413.1,265413.1,81,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411454738,171779.00
09/23/2014 02:45,2,0.000,ALERT,215.54,300.87,60.012,1411454703,"274151322000076","019011112586793",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,277788.6,277788.6,81,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411454740,171780.00
09/23/2014 02:45,2,0.000,ALERT,215.09,300.27,60.017,1411454703,"274151322000094","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,199764.0,199764.0,81,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411454742,171781.00
09/23/2014 02:45,2,0.000,ALERT,214.64,299.97,60.017,1411454703,"274151322000052","019011112586793",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,266677.1,266677.1,82,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411454744,171782.00
09/23/2014 02:45,2,0.000,ALERT,215.09,300.57,59.990,1411454703,"274151322000085","019011112586793",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,265820.9,265820.9,85,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411454746,171783.00
09/23/2014 02:45,2,0.000,ALERT,214.87,299.67,60.006,1411454703,"274151322000087","019011112586793",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,252690.1,252690.1,83,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411454748,171784.00
09/23/2014 02:45,2,0.000,ALERT,214.64,300.27,59.975,1411454703,"274151322000088","019011112586793",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,258245.8,258245.8,82,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411454750,171785.00
09/23/2014 02:45,2,0.000,ALERT,215.09,301.47,60.043,1411454703,"274151322000095","019011112586793",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,275354.9,275354.9,83,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411454752,171786.00
09/23/2014 02:45,2,0.000,ALERT,215.54,299.67,60.017,1411454703,"274151322000068","019011112586793",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,197986.8,197986.8,82,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411454753,171787.00
09/23/2014 02:45,2,0.000,ALERT,214.87,300.27,60.012,1411454703,"274151322000054","019011112586793",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,263320.3,263320.3,82,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411454755,171788.00
09/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411454703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411455572,171789.00
09/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411454703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411455572,171790.00
09/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411454703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411455572,171791.00
09/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411454703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411455572,171792.00
09/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411454703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411455572,171793.00
09/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411454703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411455572,171794.00
09/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411454703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411455572,171795.00
09/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411454703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411455572,171796.00
09/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411454703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411455572,171797.00
09/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411454703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411455572,171798.00
09/23/2014 03:00,2,0.000,ALERT,215.09,300.57,60.017,1411455605,"274151322000083","019011112586793",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,265413.1,265413.1,83,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411455639,171799.00
09/23/2014 03:00,2,0.000,ALERT,215.32,299.67,60.001,1411455605,"274151322000076","019011112586793",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,277788.6,277788.6,83,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411455641,171800.00
09/23/2014 03:00,2,0.000,ALERT,214.87,299.37,59.969,1411455605,"274151322000094","019011112586793",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,199764.0,199764.0,83,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411455643,171801.00
09/23/2014 03:00,2,0.000,ALERT,214.64,300.57,60.001,1411455605,"274151322000052","019011112586793",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,266677.1,266677.1,84,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411455645,171802.00
09/23/2014 03:00,2,0.000,ALERT,214.87,299.67,60.006,1411455605,"274151322000085","019011112586793",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,265820.9,265820.9,87,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411455647,171803.00
09/23/2014 03:00,2,0.000,ALERT,215.09,299.67,60.043,1411455605,"274151322000087","019011112586793",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,252690.1,252690.1,85,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411455649,171804.00
09/23/2014 03:00,2,0.000,ALERT,214.41,299.97,60.001,1411455605,"274151322000088","019011112586793",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,258245.8,258245.8,84,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411455651,171805.00
09/23/2014 03:00,2,0.000,ALERT,214.87,301.17,60.006,1411455605,"274151322000095","019011112586793",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,275354.9,275354.9,85,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411455652,171806.00
09/23/2014 03:00,2,0.000,ALERT,215.54,299.07,60.028,1411455605,"274151322000068","019011112586793",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,197986.8,197986.8,84,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411455654,171807.00
09/23/2014 03:00,2,0.000,ALERT,214.64,300.57,60.001,1411455605,"274151322000054","019011112586793",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,263320.3,263320.3,84,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411455656,171808.00
09/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411455605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411456474,171809.00
09/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411455605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411456474,171810.00
09/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411455605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411456474,171811.00
09/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411455605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411456474,171812.00
09/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411455605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411456474,171813.00
09/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411455605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411456474,171814.00
09/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411455605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411456474,171815.00
09/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411455605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411456474,171816.00
09/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411455605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411456474,171817.00
09/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411455605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411456474,171818.00
09/23/2014 03:15,2,0.000,ALERT,214.64,300.27,60.006,1411456504,"274151322000083","019011112586793",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,265413.1,265413.1,85,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411456539,171819.00
09/23/2014 03:15,2,0.000,ALERT,215.09,299.37,60.006,1411456504,"274151322000076","019011112586793",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,277788.6,277788.6,85,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411456541,171820.00
09/23/2014 03:15,2,0.000,ALERT,214.64,299.07,60.006,1411456504,"274151322000094","019011112586793",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,199764.0,199764.0,85,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411456543,171821.00
09/23/2014 03:15,2,0.000,ALERT,214.19,300.27,60.006,1411456504,"274151322000052","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,266677.1,266677.1,86,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411456544,171822.00
09/23/2014 03:15,2,0.000,ALERT,214.64,299.37,60.006,1411456504,"274151322000085","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,265820.9,265820.9,89,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411456546,171823.00
09/23/2014 03:15,2,0.000,ALERT,214.64,299.37,60.012,1411456504,"274151322000087","019011112586793",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,252690.1,252690.1,87,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411456548,171824.00
09/23/2014 03:15,2,0.000,ALERT,214.19,299.67,59.990,1411456504,"274151322000088","019011112586793",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,258245.8,258245.8,86,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411456550,171825.00
09/23/2014 03:15,2,0.000,ALERT,214.64,300.57,60.006,1411456504,"274151322000095","019011112586793",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,275354.9,275354.9,87,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411456552,171826.00
09/23/2014 03:15,2,0.000,ALERT,215.32,299.07,59.985,1411456504,"274151322000068","019011112586793",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,197986.8,197986.8,86,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411456554,171827.00
09/23/2014 03:15,2,0.000,ALERT,214.19,300.27,60.012,1411456504,"274151322000054","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,263320.3,263320.3,86,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411456556,171828.00
09/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411456504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411457373,171829.00
09/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411456504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411457373,171830.00
09/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411456504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411457373,171831.00
09/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411456504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411457373,171832.00
09/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411456504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411457373,171833.00
09/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411456504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411457373,171834.00
09/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411456504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411457373,171835.00
09/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411456504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411457373,171836.00
09/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411456504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411457373,171837.00
09/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411456504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411457373,171838.00
09/23/2014 03:30,2,0.000,ALERT,214.64,299.97,60.006,1411457404,"274151322000083","019011112586793",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,265413.1,265413.1,87,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411457439,171839.00
09/23/2014 03:30,2,0.000,ALERT,215.32,299.37,60.017,1411457404,"274151322000076","019011112586793",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,277788.6,277788.6,87,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411457441,171840.00
09/23/2014 03:30,2,0.000,ALERT,214.87,299.07,60.033,1411457404,"274151322000094","019011112586793",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,199764.0,199764.0,87,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411457443,171841.00
09/23/2014 03:30,2,0.000,ALERT,214.64,299.97,60.038,1411457404,"274151322000052","019011112586793",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,266677.1,266677.1,88,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411457445,171842.00
09/23/2014 03:30,2,0.000,ALERT,214.87,299.37,60.001,1411457404,"274151322000085","019011112586793",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,265820.9,265820.9,91,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411457446,171843.00
09/23/2014 03:30,2,0.000,ALERT,214.64,298.77,60.017,1411457404,"274151322000087","019011112586793",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,252690.1,252690.1,89,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411457448,171844.00
09/23/2014 03:30,2,0.000,ALERT,214.19,299.37,60.022,1411457404,"274151322000088","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,258245.8,258245.8,88,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411457450,171845.00
09/23/2014 03:30,2,0.000,ALERT,214.87,300.27,60.038,1411457404,"274151322000095","019011112586793",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,275354.9,275354.9,89,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411457452,171846.00
09/23/2014 03:30,2,0.000,ALERT,215.54,298.77,60.017,1411457404,"274151322000068","019011112586793",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,197986.8,197986.8,88,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411457454,171847.00
09/23/2014 03:30,2,0.000,ALERT,214.41,299.67,60.017,1411457404,"274151322000054","019011112586793",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,263320.3,263320.3,88,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411457456,171848.00
09/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411457404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411458272,171849.00
09/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411457404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411458272,171850.00
09/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411457404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411458272,171851.00
09/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411457404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411458272,171852.00
09/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411457404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411458272,171853.00
09/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411457404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411458272,171854.00
09/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411457404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411458272,171855.00
09/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411457404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411458272,171856.00
09/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411457404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411458272,171857.00
09/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411457404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411458272,171858.00
09/23/2014 03:45,2,0.000,ALERT,214.87,300.87,60.012,1411458304,"274151322000083","019011112586793",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,265413.1,265413.1,89,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411458338,171859.00
09/23/2014 03:45,2,0.000,ALERT,215.54,299.97,60.001,1411458304,"274151322000076","019011112586793",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,277788.6,277788.6,89,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411458340,171860.00
09/23/2014 03:45,2,0.000,ALERT,215.09,299.37,60.012,1411458304,"274151322000094","019011112586793",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,199764.0,199764.0,89,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411458342,171861.00
09/23/2014 03:45,2,0.000,ALERT,214.64,300.27,60.006,1411458304,"274151322000052","019011112586793",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,266677.1,266677.1,90,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411458344,171862.00
09/23/2014 03:45,2,0.000,ALERT,215.09,299.67,60.028,1411458304,"274151322000085","019011112586793",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,265820.9,265820.9,93,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411458345,171863.00
09/23/2014 03:45,2,0.000,ALERT,214.87,299.67,60.001,1411458304,"274151322000087","019011112586793",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,252690.1,252690.1,91,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411458347,171864.00
09/23/2014 03:45,2,0.000,ALERT,214.64,299.97,60.033,1411458304,"274151322000088","019011112586793",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,258245.8,258245.8,90,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411458349,171865.00
09/23/2014 03:45,2,0.000,ALERT,214.87,301.17,60.012,1411458304,"274151322000095","019011112586793",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,275354.9,275354.9,91,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411458351,171866.00
09/23/2014 03:45,2,0.000,ALERT,215.54,299.37,60.012,1411458304,"274151322000068","019011112586793",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,197986.8,197986.8,90,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411458353,171867.00
09/23/2014 03:45,2,0.000,ALERT,214.64,300.57,60.006,1411458304,"274151322000054","019011112586793",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,263320.3,263320.3,90,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411458355,171868.00
09/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411458304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411459171,171869.00
09/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411458304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411459171,171870.00
09/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411458304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411459171,171871.00
09/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411458304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411459171,171872.00
09/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411458304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411459171,171873.00
09/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411458304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411459171,171874.00
