ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411458304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411459171,171875.00
09/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411458304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411459171,171876.00
09/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411458304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411459171,171877.00
09/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411458304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411459171,171878.00
09/23/2014 04:00,2,0.000,ALERT,215.09,300.27,59.996,1411459204,"274151322000083","019011112586793",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,265413.1,265413.1,91,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411459238,171879.00
09/23/2014 04:00,2,0.000,ALERT,215.77,300.27,60.043,1411459204,"274151322000076","019011112586793",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,277788.6,277788.6,91,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411459240,171880.00
09/23/2014 04:00,2,0.000,ALERT,215.09,299.67,60.017,1411459204,"274151322000094","019011112586793",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,199764.0,199764.0,91,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411459242,171881.00
09/23/2014 04:00,2,0.000,ALERT,214.87,299.67,60.006,1411459204,"274151322000052","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,266677.1,266677.1,92,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411459244,171882.00
09/23/2014 04:00,2,0.000,ALERT,215.32,300.27,60.012,1411459204,"274151322000085","019011112586793",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,265820.9,265820.9,95,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411459246,171883.00
09/23/2014 04:00,2,0.000,ALERT,214.87,298.77,60.012,1411459204,"274151322000087","019011112586793",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,252690.1,252690.1,93,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411459248,171884.00
09/23/2014 04:00,2,0.000,ALERT,214.64,299.97,60.017,1411459204,"274151322000088","019011112586793",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,258245.8,258245.8,92,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411459250,171885.00
09/23/2014 04:00,2,0.000,ALERT,215.09,301.17,60.012,1411459204,"274151322000095","019011112586793",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,275354.9,275354.9,93,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411459251,171886.00
09/23/2014 04:00,2,0.000,ALERT,215.54,299.37,60.022,1411459204,"274151322000068","019011112586793",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,197986.8,197986.8,92,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411459253,171887.00
09/23/2014 04:00,2,0.000,ALERT,214.87,299.67,60.001,1411459204,"274151322000054","019011112586793",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,263320.3,263320.3,92,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411459255,171888.00
09/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411459204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460072,171889.00
09/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411459204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460072,171890.00
09/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411459204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460072,171891.00
09/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411459204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460072,171892.00
09/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411459204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460072,171893.00
09/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411459204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460072,171894.00
09/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411459204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460072,171895.00
09/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411459204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460072,171896.00
09/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411459204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460072,171897.00
09/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411459204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460072,171898.00
09/23/2014 04:15,2,0.000,ALERT,215.09,300.87,60.001,1411460104,"274151322000083","019011112586793",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,265413.1,265413.1,93,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411460139,171899.00
09/23/2014 04:15,2,0.000,ALERT,215.77,299.97,60.006,1411460104,"274151322000076","019011112586793",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,277788.6,277788.6,93,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411460141,171900.00
09/23/2014 04:15,2,0.000,ALERT,214.87,299.37,60.012,1411460104,"274151322000094","019011112586793",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,199764.0,199764.0,93,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411460143,171901.00
09/23/2014 04:15,2,0.000,ALERT,214.64,300.87,60.028,1411460104,"274151322000052","019011112586793",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,266677.1,266677.1,94,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411460144,171902.00
09/23/2014 04:15,2,0.000,ALERT,214.87,299.97,59.996,1411460104,"274151322000085","019011112586793",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,265820.9,265820.9,97,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411460146,171903.00
09/23/2014 04:15,2,0.000,ALERT,214.87,299.67,60.022,1411460104,"274151322000087","019011112586793",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,252690.1,252690.1,95,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411460148,171904.00
09/23/2014 04:15,2,0.000,ALERT,214.64,300.27,59.964,1411460104,"274151322000088","019011112586793",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,258245.8,258245.8,94,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411460150,171905.00
09/23/2014 04:15,2,0.000,ALERT,215.09,301.17,60.001,1411460104,"274151322000095","019011112586793",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,275354.9,275354.9,95,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411460152,171906.00
09/23/2014 04:15,2,0.000,ALERT,215.54,299.67,60.006,1411460104,"274151322000068","019011112586793",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,197986.8,197986.8,94,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411460154,171907.00
09/23/2014 04:15,2,0.000,ALERT,214.87,300.57,60.001,1411460104,"274151322000054","019011112586793",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,263320.3,263320.3,94,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411460156,171908.00
09/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411460104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460972,171909.00
09/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411460104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460972,171910.00
09/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411460104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460972,171911.00
09/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411460104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460972,171912.00
09/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411460104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460972,171913.00
09/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411460104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460972,171914.00
09/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411460104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460972,171915.00
09/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411460104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460973,171916.00
09/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411460104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460973,171917.00
09/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411460104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411460973,171918.00
09/23/2014 04:30,2,0.000,ALERT,214.41,299.37,60.001,1411461004,"274151322000083","019011112586793",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,265413.1,265413.1,95,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461038,171919.00
09/23/2014 04:30,2,0.000,ALERT,215.09,299.97,60.017,1411461004,"274151322000076","019011112586793",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,277788.6,277788.6,95,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461040,171920.00
09/23/2014 04:30,2,0.000,ALERT,214.41,299.07,60.017,1411461004,"274151322000094","019011112586793",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,199764.0,199764.0,95,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461042,171921.00
09/23/2014 04:30,2,0.000,ALERT,214.19,299.37,60.022,1411461004,"274151322000052","019011112586793",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,266677.1,266677.1,96,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461044,171922.00
09/23/2014 04:30,2,0.000,ALERT,214.64,299.37,60.017,1411461004,"274151322000085","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,265820.9,265820.9,99,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461046,171923.00
09/23/2014 04:30,2,0.000,ALERT,214.64,298.47,60.017,1411461004,"274151322000087","019011112586793",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,252690.1,252690.1,97,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411461048,171924.00
09/23/2014 04:30,2,0.000,ALERT,214.19,299.07,60.017,1411461004,"274151322000088","019011112586793",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,258245.8,258245.8,96,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461050,171925.00
09/23/2014 04:30,2,0.000,ALERT,214.41,300.57,59.990,1411461004,"274151322000095","019011112586793",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,275354.9,275354.9,97,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461052,171926.00
09/23/2014 04:30,2,0.000,ALERT,215.09,298.77,60.017,1411461004,"274151322000068","019011112586793",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,197986.8,197986.8,96,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461054,171927.00
09/23/2014 04:30,2,0.000,ALERT,214.19,299.37,60.017,1411461004,"274151322000054","019011112586793",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,263320.3,263320.3,96,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461056,171928.00
09/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411461004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411461873,171929.00
09/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411461004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411461873,171930.00
09/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411461004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411461873,171931.00
09/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411461004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411461873,171932.00
09/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411461004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411461873,171933.00
09/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411461004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411461873,171934.00
09/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411461004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411461873,171935.00
09/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411461004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411461873,171936.00
09/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411461004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411461873,171937.00
09/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411461004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411461873,171938.00
09/23/2014 04:45,2,0.000,ALERT,214.41,299.67,60.054,1411461904,"274151322000083","019011112586793",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,265413.1,265413.1,97,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461940,171939.00
09/23/2014 04:45,2,0.000,ALERT,215.32,298.77,60.017,1411461904,"274151322000076","019011112586793",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,277788.6,277788.6,97,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461942,171940.00
09/23/2014 04:45,2,0.000,ALERT,214.64,298.47,60.033,1411461904,"274151322000094","019011112586793",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,199764.0,199764.0,97,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461943,171941.00
09/23/2014 04:45,2,0.000,ALERT,214.41,299.37,60.022,1411461904,"274151322000052","019011112586793",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,266677.1,266677.1,98,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461945,171942.00
09/23/2014 04:45,2,0.000,ALERT,214.64,298.77,60.028,1411461904,"274151322000085","019011112586793",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,265820.9,265820.9,101,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461947,171943.00
09/23/2014 04:45,2,0.000,ALERT,214.64,298.47,60.033,1411461904,"274151322000087","019011112586793",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,252690.1,252690.1,99,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461949,171944.00
09/23/2014 04:45,2,0.000,ALERT,214.19,299.07,60.028,1411461904,"274151322000088","019011112586793",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,258245.8,258245.8,98,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411461951,171945.00
09/23/2014 04:45,2,0.000,ALERT,214.64,299.97,60.028,1411461904,"274151322000095","019011112586793",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,275354.9,275354.9,99,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411461953,171946.00
09/23/2014 04:45,2,0.000,ALERT,215.32,298.47,60.001,1411461904,"274151322000068","019011112586793",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,197986.8,197986.8,98,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461954,171947.00
09/23/2014 04:45,2,0.000,ALERT,214.41,299.67,60.028,1411461904,"274151322000054","019011112586793",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,263320.3,263320.3,98,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411461956,171948.00
09/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411461904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411462774,171949.00
09/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411461904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411462774,171950.00
09/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411461904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411462774,171951.00
09/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411461904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411462774,171952.00
09/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411461904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411462774,171953.00
09/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411461904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411462774,171954.00
09/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411461904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411462774,171955.00
09/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411461904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411462774,171956.00
09/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411461904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411462774,171957.00
09/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411461904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411462774,171958.00
09/23/2014 05:00,2,0.000,ALERT,214.41,298.47,59.985,1411462804,"274151322000083","019011112586793",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,265413.1,265413.1,99,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411462840,171959.00
09/23/2014 05:00,2,0.000,ALERT,214.87,298.77,59.985,1411462804,"274151322000076","019011112586793",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,277788.6,277788.6,99,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411462842,171960.00
09/23/2014 05:00,2,0.000,ALERT,214.41,298.17,59.990,1411462804,"274151322000094","019011112586793",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,199764.0,199764.0,99,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411462844,171961.00
09/23/2014 05:00,2,0.000,ALERT,214.19,298.17,59.996,1411462804,"274151322000052","019011112586793",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,266677.1,266677.1,100,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411462845,171962.00
09/23/2014 05:00,2,0.000,ALERT,214.19,298.77,59.985,1411462804,"274151322000085","019011112586793",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,265820.9,265820.9,103,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411462847,171963.00
09/23/2014 05:00,2,0.000,ALERT,214.19,297.57,59.985,1411462804,"274151322000087","019011112586793",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,252690.1,252690.1,101,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411462849,171964.00
09/23/2014 05:00,2,0.000,ALERT,213.74,298.17,59.980,1411462804,"274151322000088","019011112586793",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,258245.8,258245.8,100,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411462851,171965.00
09/23/2014 05:00,2,0.000,ALERT,214.41,299.67,59.980,1411462804,"274151322000095","019011112586793",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,275354.9,275354.9,101,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411462853,171966.00
09/23/2014 05:00,2,0.000,ALERT,215.09,297.57,60.012,1411462804,"274151322000068","019011112586793",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,197986.8,197986.8,100,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411462855,171967.00
09/23/2014 05:00,2,0.000,ALERT,214.19,298.47,59.985,1411462804,"274151322000054","019011112586793",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,263320.3,263320.3,100,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411462856,171968.00
09/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411462804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411463674,171969.00
09/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411462804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411463674,171970.00
09/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411462804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411463674,171971.00
09/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411462804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411463674,171972.00
09/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411462804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411463674,171973.00
09/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411462804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411463674,171974.00
09/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411462804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411463674,171975.00
09/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411462804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411463674,171976.00
09/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411462804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411463674,171977.00
09/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411462804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411463674,171978.00
09/23/2014 05:15,2,0.000,ALERT,213.96,298.77,60.049,1411463704,"274151322000083","019011112586793",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,265413.1,265413.1,101,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411463738,171979.00
09/23/2014 05:15,2,0.000,ALERT,214.41,297.87,60.022,1411463704,"274151322000076","019011112586793",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,277788.6,277788.6,101,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411463740,171980.00
09/23/2014 05:15,2,0.000,ALERT,213.74,297.87,59.996,1411463704,"274151322000094","019011112586793",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,199764.0,199764.0,101,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411463742,171981.00
09/23/2014 05:15,2,0.000,ALERT,213.29,298.77,60.017,1411463704,"274151322000052","019011112586793",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,266677.1,266677.1,102,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411463744,171982.00
09/23/2014 05:15,2,0.000,ALERT,213.74,298.17,60.017,1411463704,"274151322000085","019011112586793",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,265820.9,265820.9,105,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411463746,171983.00
09/23/2014 05:15,2,0.000,ALERT,213.74,298.17,60.022,1411463704,"274151322000087","019011112586793",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,252690.1,252690.1,103,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411463747,171984.00
09/23/2014 05:15,2,0.000,ALERT,213.29,298.47,60.012,1411463704,"274151322000088","019011112586793",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,258245.8,258245.8,102,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411463749,171985.00
09/23/2014 05:15,2,0.000,ALERT,213.74,299.07,60.028,1411463704,"274151322000095","019011112586793",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,275354.9,275354.9,103,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411463751,171986.00
09/23/2014 05:15,2,0.000,ALERT,214.41,297.87,60.012,1411463704,"274151322000068","019011112586793",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,197986.8,197986.8,102,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411463753,171987.00
09/23/2014 05:15,2,0.000,ALERT,213.74,298.47,60.022,1411463704,"274151322000054","019011112586793",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,263320.3,263320.3,102,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411463755,171988.00
09/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411463704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411464572,171989.00
09/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411463704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411464572,171990.00
09/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411463704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411464572,171991.00
09/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411463704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411464572,171992.00
09/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411463704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411464572,171993.00
09/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411463704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411464572,171994.00
09/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411463704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411464572,171995.00
09/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411463704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411464572,171996.00
09/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411463704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411464572,171997.00
09/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411463704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411464572,171998.00
09/23/2014 05:30,2,0.000,ALERT,213.29,297.26,60.006,1411464605,"274151322000083","019011112586793",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,265413.1,265413.1,103,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411464639,171999.00
09/23/2014 05:30,2,0.000,ALERT,213.96,297.57,59.990,1411464605,"274151322000076","019011112586793",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,277788.6,277788.6,103,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411464641,172000.00
09/23/2014 05:30,2,0.000,ALERT,213.29,296.66,60.006,1411464605,"274151322000094","019011112586793",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,199764.0,199764.0,103,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411464643,172001.00
09/23/2014 05:30,2,0.000,ALERT,213.29,296.66,60.001,1411464605,"274151322000052","019011112586793",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,266677.1,266677.1,104,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411464645,172002.00
09/23/2014 05:30,2,0.000,ALERT,213.51,297.26,60.006,1411464605,"274151322000085","019011112586793",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,265820.9,265820.9,107,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411464647,172003.00
09/23/2014 05:30,2,0.000,ALERT,213.29,296.06,60.001,1411464605,"274151322000087","019011112586793",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,252690.1,252690.1,105,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411464649,172004.00
09/23/2014 05:30,2,0.000,ALERT,213.06,296.66,60.033,1411464605,"274151322000088","019011112586793",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,258245.8,258245.8,104,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411464651,172005.00
09/23/2014 05:30,2,0.000,ALERT,213.29,298.17,59.996,1411464605,"274151322000095","019011112586793",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,275354.9,275354.9,105,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411464652,172006.00
09/23/2014 05:30,2,0.000,ALERT,213.96,296.36,59.990,1411464605,"274151322000068","019011112586793",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,197986.8,197986.8,104,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411464654,172007.00
09/23/2014 05:30,2,0.000,ALERT,213.29,297.26,60.001,1411464605,"274151322000054","019011112586793",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,263320.3,263320.3,104,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411464656,172008.00
09/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411464605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411465474,172009.00
09/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411464605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411465474,172010.00
09/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411464605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411465474,172011.00
09/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411464605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411465474,172012.00
09/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411464605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411465474,172013.00
09/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411464605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411465474,172014.00
09/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411464605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411465474,172015.00
09/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411464605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411465474,172016.00
09/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411464605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411465474,172017.00
09/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411464605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411465474,172018.00
09/23/2014 05:45,2,0.000,ALERT,213.74,297.87,60.012,1411465504,"274151322000083","019011112586793",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,265413.1,265413.1,106,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411465539,172019.00
09/23/2014 05:45,2,0.000,ALERT,214.19,296.96,60.028,1411465504,"274151322000076","019011112586793",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,277788.6,277788.6,106,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411465541,172020.00
09/23/2014 05:45,2,0.000,ALERT,213.74,296.66,60.012,1411465504,"274151322000094","019011112586793",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,199764.0,199764.0,106,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411465544,172021.00
09/23/2014 05:45,2,0.000,ALERT,213.51,298.17,60.012,1411465504,"274151322000052","019011112586793",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,266677.1,266677.1,107,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411465546,172022.00
09/23/2014 05:45,2,0.000,ALERT,213.74,297.26,60.012,1411465504,"274151322000085","019011112586793",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,265820.9,265820.9,110,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411465549,172023.00
09/23/2014 05:45,2,0.000,ALERT,213.51,296.96,60.033,1411465504,"274151322000087","019011112586793",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,252690.1,252690.1,107,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411465551,172024.00
09/23/2014 05:45,2,0.000,ALERT,213.29,297.26,60.012,1411465504,"274151322000088","019011112586793",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,258245.8,258245.8,106,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411465553,172025.00
09/23/2014 05:45,2,0.000,ALERT,213.51,298.47,60.012,1411465504,"274151322000095","019011112586793",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,275354.9,275354.9,107,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411465555,172026.00
09/23/2014 05:45,2,0.000,ALERT,214.41,296.66,60.012,1411465504,"274151322000068","019011112586793",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,197986.8,197986.8,106,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411465557,172027.00
09/23/2014 05:45,2,0.000,ALERT,213.51,297.87,60.012,1411465504,"274151322000054","019011112586793",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,263320.3,263320.3,106,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411465559,172028.00
09/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411465504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411466375,172029.00
09/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411465504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411466375,172030.00
09/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411465504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411466375,172031.00
09/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411465504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411466375,172032.00
