ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411465504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411466375,172033.00
09/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411465504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411466375,172034.00
09/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411465504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411466375,172035.00
09/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411465504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411466375,172036.00
09/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411465504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411466375,172037.00
09/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411465504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411466375,172038.00
09/23/2014 06:00,2,0.000,ALERT,213.74,297.87,60.001,1411466405,"274151322000083","019011112586793",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,265413.1,265413.1,108,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411466440,172039.00
09/23/2014 06:00,2,0.000,ALERT,214.19,298.17,59.985,1411466405,"274151322000076","019011112586793",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,277788.6,277788.6,108,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411466441,172040.00
09/23/2014 06:00,2,0.000,ALERT,213.51,297.26,59.990,1411466405,"274151322000094","019011112586793",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,199764.0,199764.0,108,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411466443,172041.00
09/23/2014 06:00,2,0.000,ALERT,213.29,297.26,59.969,1411466405,"274151322000052","019011112586793",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,266677.1,266677.1,109,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411466445,172042.00
09/23/2014 06:00,2,0.000,ALERT,213.74,298.17,59.996,1411466405,"274151322000085","019011112586793",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,265820.9,265820.9,112,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411466447,172043.00
09/23/2014 06:00,2,0.000,ALERT,213.74,296.66,59.959,1411466405,"274151322000087","019011112586793",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,252690.1,252690.1,110,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411466449,172044.00
09/23/2014 06:00,2,0.000,ALERT,213.29,297.57,59.985,1411466405,"274151322000088","019011112586793",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,258245.8,258245.8,108,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411466451,172045.00
09/23/2014 06:00,2,0.000,ALERT,213.74,299.07,59.953,1411466405,"274151322000095","019011112586793",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,275354.9,275354.9,109,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411466453,172046.00
09/23/2014 06:00,2,0.000,ALERT,214.19,297.26,59.985,1411466405,"274151322000068","019011112586793",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,197986.8,197986.8,108,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411466455,172047.00
09/23/2014 06:00,2,0.000,ALERT,213.74,297.87,60.028,1411466405,"274151322000054","019011112586793",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,263320.3,263320.3,108,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411466457,172048.00
09/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411466405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411467274,172049.00
09/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411466405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411467274,172050.00
09/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411466405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411467274,172051.00
09/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411466405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411467274,172052.00
09/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411466405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411467274,172053.00
09/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411466405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411467274,172054.00
09/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411466405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411467274,172055.00
09/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411466405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411467274,172056.00
09/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411466405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411467274,172057.00
09/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411466405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411467274,172058.00
09/23/2014 06:15,2,0.000,ALERT,213.06,296.06,60.028,1411467304,"274151322000083","019011112586793",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,265413.1,265413.1,110,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411467338,172059.00
09/23/2014 06:15,2,0.000,ALERT,213.51,295.46,59.996,1411467304,"274151322000076","019011112586793",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,277788.6,277788.6,110,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411467341,172060.00
09/23/2014 06:15,2,0.000,ALERT,213.29,295.46,60.049,1411467304,"274151322000094","019011112586793",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,199764.0,199764.0,110,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411467343,172061.00
09/23/2014 06:15,2,0.000,ALERT,212.61,295.16,60.028,1411467304,"274151322000052","019011112586793",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,266677.1,266677.1,111,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411467344,172062.00
09/23/2014 06:15,2,0.000,ALERT,213.06,295.76,60.038,1411467304,"274151322000085","019011112586793",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,265820.9,265820.9,114,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411467346,172063.00
09/23/2014 06:15,2,0.000,ALERT,213.29,294.56,60.043,1411467304,"274151322000087","019011112586793",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,252690.1,252690.1,112,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411467348,172064.00
09/23/2014 06:15,2,0.000,ALERT,212.61,295.46,60.033,1411467304,"274151322000088","019011112586793",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,258245.8,258245.8,111,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411467352,172065.00
09/23/2014 06:15,2,0.000,ALERT,213.06,296.66,60.038,1411467304,"274151322000095","019011112586793",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,275354.9,275354.9,112,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411467354,172066.00
09/23/2014 06:15,2,0.000,ALERT,213.74,295.16,60.017,1411467304,"274151322000068","019011112586793",0.00,16.00,0,293.06,298.47,0.0,0.0,0.000,197986.8,197986.8,111,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411467356,172067.00
09/23/2014 06:15,2,0.000,ALERT,212.83,295.46,60.038,1411467304,"274151322000054","019011112586793",0.00,16.00,0,293.66,299.97,0.0,0.0,0.000,263320.3,263320.3,111,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411467359,172068.00
09/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411467304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411468176,172069.00
09/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411467304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411468176,172070.00
09/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411467304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411468176,172071.00
09/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411467304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411468176,172072.00
09/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411467304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411468176,172073.00
09/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411467304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411468176,172074.00
09/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411467304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411468176,172075.00
09/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411467304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411468176,172076.00
09/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411467304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411468176,172077.00
09/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411467304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411468176,172078.00
09/23/2014 06:30,2,0.000,ALERT,213.74,297.57,59.964,1411468204,"274151322000083","019011112586793",0.00,15.50,0,292.16,299.97,0.0,0.0,0.000,265413.1,265413.1,112,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411468239,172079.00
09/23/2014 06:30,2,0.000,ALERT,214.19,297.26,59.975,1411468204,"274151322000076","019011112586793",0.00,15.50,0,291.55,299.97,0.0,0.0,0.000,277788.6,277788.6,112,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411468241,172080.00
09/23/2014 06:30,2,0.000,ALERT,213.96,296.66,59.980,1411468204,"274151322000094","019011112586793",0.00,15.30,0,291.25,299.07,0.0,0.0,0.000,199764.0,199764.0,112,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411468243,172081.00
09/23/2014 06:30,2,0.000,ALERT,213.51,297.26,59.969,1411468204,"274151322000052","019011112586793",0.00,15.80,0,291.25,299.97,0.0,0.0,0.000,266677.1,266677.1,113,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411468245,172082.00
09/23/2014 06:30,2,0.000,ALERT,213.96,296.96,59.975,1411468204,"274151322000085","019011112586793",0.00,15.80,0,291.85,299.67,0.0,0.0,0.000,265820.9,265820.9,116,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411468247,172083.00
09/23/2014 06:30,2,0.000,ALERT,213.74,296.66,59.943,1411468204,"274151322000087","019011112586793",0.00,16.30,0,290.95,299.07,0.0,0.0,0.000,252690.1,252690.1,114,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411468249,172084.00
09/23/2014 06:30,2,0.000,ALERT,213.51,297.26,59.985,1411468204,"274151322000088","019011112586793",0.00,16.00,0,291.55,299.37,0.0,0.0,0.000,258245.8,258245.8,113,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411468251,172085.00
09/23/2014 06:30,2,0.000,ALERT,213.51,298.47,59.969,1411468204,"274151322000095","019011112586793",0.00,15.30,0,292.76,300.57,0.0,0.0,0.000,275354.9,275354.9,114,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411468252,172086.00
09/23/2014 06:30,2,0.000,ALERT,214.41,296.66,59.975,1411468204,"274151322000068","019011112586793",0.00,16.00,0,291.25,298.77,0.0,0.0,0.000,197986.8,197986.8,113,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411468254,172087.00
09/23/2014 06:30,2,0.000,ALERT,213.74,297.26,59.969,1411468204,"274151322000054","019011112586793",0.00,16.00,0,291.55,299.97,0.0,0.0,0.000,263320.3,263320.3,113,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411468256,172088.00
09/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411468204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469074,172089.00
09/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411468204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469074,172090.00
09/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411468204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469074,172091.00
09/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411468204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469074,172092.00
09/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411468204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469074,172093.00
09/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411468204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469074,172094.00
09/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411468204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469074,172095.00
09/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411468204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469074,172096.00
09/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411468204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469074,172097.00
09/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411468204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469074,172098.00
09/23/2014 06:45,2,0.000,ALERT,213.29,297.26,60.012,1411469104,"274151322000083","019011112586793",0.00,15.50,0,283.74,299.97,0.0,0.0,0.000,265413.1,265413.1,114,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411469139,172099.00
09/23/2014 06:45,2,0.000,ALERT,213.74,296.66,60.012,1411469104,"274151322000076","019011112586793",0.00,15.50,0,283.44,299.97,0.0,0.0,0.000,277788.6,277788.6,114,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411469141,172100.00
09/23/2014 06:45,2,0.000,ALERT,213.06,296.06,60.017,1411469104,"274151322000094","019011112586793",0.00,15.30,0,282.84,299.07,0.0,0.0,0.000,199764.0,199764.0,114,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411469142,172101.00
09/23/2014 06:45,2,0.000,ALERT,212.83,297.26,60.012,1411469104,"274151322000052","019011112586793",0.00,15.50,0,283.14,299.97,0.0,0.0,0.000,266677.1,266677.1,115,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411469144,172102.00
09/23/2014 06:45,2,0.000,ALERT,213.29,296.66,60.017,1411469104,"274151322000085","019011112586793",0.00,15.50,0,283.44,299.67,0.0,0.0,0.000,265820.9,265820.9,118,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411469146,172103.00
09/23/2014 06:45,2,0.000,ALERT,213.06,296.66,60.022,1411469104,"274151322000087","019011112586793",0.00,16.00,0,282.54,298.77,0.0,0.0,0.000,252690.1,252690.1,116,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411469148,172104.00
09/23/2014 06:45,2,0.000,ALERT,212.61,296.96,60.012,1411469104,"274151322000088","019011112586793",0.00,15.80,0,283.14,299.37,0.0,0.0,0.000,258245.8,258245.8,115,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411469150,172105.00
09/23/2014 06:45,2,0.000,ALERT,213.29,297.87,60.017,1411469104,"274151322000095","019011112586793",0.00,15.00,0,284.64,300.57,0.0,0.0,0.000,275354.9,275354.9,116,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411469152,172106.00
09/23/2014 06:45,2,0.000,ALERT,213.96,296.36,60.017,1411469104,"274151322000068","019011112586793",0.00,16.00,0,282.84,298.47,0.0,0.0,0.000,197986.8,197986.8,115,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411469154,172107.00
09/23/2014 06:45,2,0.000,ALERT,212.83,296.96,60.017,1411469104,"274151322000054","019011112586793",0.00,16.00,0,283.44,299.67,0.0,0.0,0.000,263320.3,263320.3,115,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411469155,172108.00
09/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411469104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469973,172109.00
09/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411469104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469973,172110.00
09/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411469104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469973,172111.00
09/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411469104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469973,172112.00
09/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411469104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469973,172113.00
09/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411469104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469973,172114.00
09/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411469104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469973,172115.00
09/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411469104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469973,172116.00
09/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411469104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469973,172117.00
09/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411469104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411469973,172118.00
09/23/2014 07:00,2,0.000,ALERT,213.96,297.87,60.012,1411470006,"274151322000083","019011112586793",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,265413.1,265413.1,116,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470041,172119.00
09/23/2014 07:00,2,0.000,ALERT,214.64,297.26,59.996,1411470006,"274151322000076","019011112586793",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,277788.6,277788.6,116,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470042,172120.00
09/23/2014 07:00,2,0.000,ALERT,213.96,296.96,60.006,1411470006,"274151322000094","019011112586793",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,199764.0,199764.0,116,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470044,172121.00
09/23/2014 07:00,2,0.000,ALERT,213.74,297.87,60.006,1411470006,"274151322000052","019011112586793",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,266677.1,266677.1,117,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470046,172122.00
09/23/2014 07:00,2,0.000,ALERT,214.19,297.26,60.006,1411470006,"274151322000085","019011112586793",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,265820.9,265820.9,120,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470048,172123.00
09/23/2014 07:00,2,0.000,ALERT,214.19,297.26,60.033,1411470006,"274151322000087","019011112586793",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,252690.1,252690.1,118,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470050,172124.00
09/23/2014 07:00,2,0.000,ALERT,213.51,297.57,59.980,1411470006,"274151322000088","019011112586793",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,258245.8,258245.8,117,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470052,172125.00
09/23/2014 07:00,2,0.000,ALERT,213.96,298.77,60.001,1411470006,"274151322000095","019011112586793",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,275354.9,275354.9,118,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470054,172126.00
09/23/2014 07:00,2,0.000,ALERT,214.41,296.96,60.001,1411470006,"274151322000068","019011112586793",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,197986.8,197986.8,117,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470055,172127.00
09/23/2014 07:00,2,0.000,ALERT,213.96,298.17,60.038,1411470006,"274151322000054","019011112586793",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,263320.3,263320.3,117,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470057,172128.00
09/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411470006,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411470875,172129.00
09/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411470006,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411470875,172130.00
09/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411470006,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411470875,172131.00
09/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411470006,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411470875,172132.00
09/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411470006,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411470875,172133.00
09/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411470006,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411470875,172134.00
09/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411470006,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411470875,172135.00
09/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411470006,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411470875,172136.00
09/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411470006,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411470875,172137.00
09/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411470006,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411470875,172138.00
09/23/2014 07:15,2,0.000,ALERT,212.83,295.46,60.017,1411470904,"274151322000083","019011112586793",0.00,15.30,0,283.14,299.67,0.0,0.0,0.000,265413.1,265413.1,118,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411470939,172139.00
09/23/2014 07:15,2,0.000,ALERT,213.29,295.46,60.017,1411470904,"274151322000076","019011112586793",0.00,15.30,0,282.84,299.97,0.0,0.0,0.000,277788.6,277788.6,118,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470941,172140.00
09/23/2014 07:15,2,0.000,ALERT,212.83,294.56,60.022,1411470904,"274151322000094","019011112586793",0.00,15.30,0,282.54,299.07,0.0,0.0,0.000,199764.0,199764.0,118,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470942,172141.00
09/23/2014 07:15,2,0.000,ALERT,212.38,295.16,60.022,1411470904,"274151322000052","019011112586793",0.00,15.50,0,282.84,299.67,0.0,0.0,0.000,266677.1,266677.1,119,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470944,172142.00
09/23/2014 07:15,2,0.000,ALERT,212.83,295.16,60.022,1411470904,"274151322000085","019011112586793",0.00,15.50,0,282.84,299.67,0.0,0.0,0.000,265820.9,265820.9,122,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470946,172143.00
09/23/2014 07:15,2,0.000,ALERT,212.61,294.56,60.022,1411470904,"274151322000087","019011112586793",0.00,16.00,0,282.24,299.07,0.0,0.0,0.000,252690.1,252690.1,120,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470948,172144.00
09/23/2014 07:15,2,0.000,ALERT,212.16,295.16,59.969,1411470904,"274151322000088","019011112586793",0.00,15.50,0,282.84,299.37,0.0,0.0,0.000,258245.8,258245.8,119,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470950,172145.00
09/23/2014 07:15,2,0.000,ALERT,212.61,296.06,60.022,1411470904,"274151322000095","019011112586793",0.00,15.00,0,283.74,300.57,0.0,0.0,0.000,275354.9,275354.9,120,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470952,172146.00
09/23/2014 07:15,2,0.000,ALERT,213.51,294.56,60.022,1411470904,"274151322000068","019011112586793",0.00,16.00,0,282.24,298.17,0.0,0.0,0.000,197986.8,197986.8,119,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411470953,172147.00
09/23/2014 07:15,2,0.000,ALERT,212.61,295.46,60.022,1411470904,"274151322000054","019011112586793",0.00,15.80,0,282.84,299.67,0.0,0.0,0.000,263320.3,263320.3,119,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411470955,172148.00
09/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411470904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411471773,172149.00
09/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411470904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411471773,172150.00
09/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411470904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411471773,172151.00
09/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411470904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411471773,172152.00
09/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411470904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411471773,172153.00
09/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411470904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411471773,172154.00
09/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411470904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411471773,172155.00
09/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411470904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411471773,172156.00
09/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411470904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411471773,172157.00
09/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411470904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411471773,172158.00
09/23/2014 07:30,2,0.000,ALERT,214.19,297.87,59.996,1411471804,"274151322000083","019011112586793",0.00,15.30,0,291.55,299.67,0.0,0.0,0.000,265413.1,265413.1,120,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411471839,172159.00
09/23/2014 07:30,2,0.000,ALERT,214.64,296.96,60.001,1411471804,"274151322000076","019011112586793",0.00,15.30,0,290.65,299.67,0.0,0.0,0.000,277788.6,277788.6,120,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411471841,172160.00
09/23/2014 07:30,2,0.000,ALERT,213.96,296.66,60.012,1411471804,"274151322000094","019011112586793",0.00,15.00,0,290.65,298.77,0.0,0.0,0.000,199764.0,199764.0,120,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411471843,172161.00
09/23/2014 07:30,2,0.000,ALERT,213.74,297.57,60.001,1411471804,"274151322000052","019011112586793",0.00,15.50,0,290.95,299.67,0.0,0.0,0.000,266677.1,266677.1,121,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411471845,172162.00
09/23/2014 07:30,2,0.000,ALERT,214.19,297.26,60.001,1411471804,"274151322000085","019011112586793",0.00,15.50,0,290.95,299.37,0.0,0.0,0.000,265820.9,265820.9,124,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411471846,172163.00
09/23/2014 07:30,2,0.000,ALERT,213.96,296.96,60.001,1411471804,"274151322000087","019011112586793",0.00,16.00,0,290.35,298.77,0.0,0.0,0.000,252690.1,252690.1,122,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411471848,172164.00
09/23/2014 07:30,2,0.000,ALERT,213.74,297.26,60.001,1411471804,"274151322000088","019011112586793",0.00,15.50,0,290.95,299.07,0.0,0.0,0.000,258245.8,258245.8,121,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411471850,172165.00
09/23/2014 07:30,2,0.000,ALERT,214.19,298.47,60.001,1411471804,"274151322000095","019011112586793",0.00,15.00,0,291.85,299.97,0.0,0.0,0.000,275354.9,275354.9,122,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411471852,172166.00
09/23/2014 07:30,2,0.000,ALERT,214.64,296.66,60.001,1411471804,"274151322000068","019011112586793",0.00,15.80,0,290.35,298.47,0.0,0.0,0.000,197986.8,197986.8,121,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411471854,172167.00
09/23/2014 07:30,2,0.000,ALERT,213.74,297.87,59.996,1411471804,"274151322000054","019011112586793",0.00,15.80,0,290.95,299.67,0.0,0.0,0.000,263320.3,263320.3,121,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411471856,172168.00
09/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411471804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411472674,172169.00
09/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411471804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411472674,172170.00
09/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411471804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,93355,93355,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411472674,172171.00
09/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411471804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411472674,172172.00
09/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411471804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411472674,172173.00
09/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411471804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411472674,172174.00
09/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411471804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411472674,172175.00
09/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411471804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411472674,172176.00
09/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411471804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411472674,172177.00
09/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411471804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411472674,172178.00
09/23/2014 07:45,2,0.061,ALERT,215.54,299.37,60.038,1411472704,"274151322000083","019011112586793",20.89,15.30,0,295.76,300.57,1.3,0.0,0.000,265413.1,265413.1,122,0,0,0,L,1151911521,1,122.23,124.72,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1411472739,172179.00
09/23/2014 07:45,2,0.064,ALERT,215.54,298.77,60.059,1411472704,"274151322000076","019011112586793",22.01,15.30,0,295.46,300.87,1.4,0.0,0.000,277788.6,277788.6,122,0,0,0,L,1151911521,1,122.46,124.94,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1411472741,172180.00
09/23/2014 07:45,2,0.000,ALERT,215.54,345.06,60.043,1411472704,"274151322000094","019011112586793",39.40,15.30,0,295.46,372.11,0.0,0.0,0.000,199764.0,199764.0,122,0,0,0,L,1151911521,1,122.46,124.94,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1411472743,172181.00
09/23/2014 07:45,2,0.088,ALERT,214.87,299.67,60.038,1411472704,"274151322000052","019011112586793",20.83,15.50,0,295.16,300.57,1.8,0.0,0.000,266677.1,266677.1,123,0,0,0,L,1151911521,1,122.23,124.49,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1411472745,172182.00
09/23/2014 07:45,2,0.062,ALERT,215.32,298.77,60.038,1411472704,"274151322000085","019011112586793",22.05,15.50,0,295.76,300.57,1.4,0.0,0.000,265820.9,265820.9,126,0,0,0,L,1151911521,1,123.14,124.49,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1411472747,172183.00
09/23/2014 07:45,2,0.074,ALERT,215.54,298.47,60.043,1411472704,"274151322000087","019011112586793",20.48,16.00,0,294.86,299.67,1.6,0.0,0.000,252690.1,252690.1,124,0,0,0,L,1151911521,1,122.68,124.49,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1411472749,172184.00
09/23/2014 07:45,2,0.049,ALERT,214.87,299.37,60.038,1411472704,"274151322000088","019011112586793",21.05,15.50,0,295.46,300.27,1.1,0.0,0.000,258245.8,258245.8,123,0,0,0,L,1151911521,1,122.91,124.27,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1411472750,172185.00
09/23/2014 07:45,2,0.057,ALERT,215.54,299.97,60.033,1411472704,"274151322000095","019011112586793",21.67,15.00,0,296.66,301.47,1.2,0.0,0.000,275354.9,275354.9,124,0,0,0,L,1151911521,1,122.91,124.27,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1411472752,172186.00
09/23/2014 07:45,2,0.008,ALERT,216.22,298.47,60.033,1411472704,"274151322000068","019011112586793",39.66,16.00,0,294.86,379.62,0.0,0.0,0.000,197986.8,197986.8,123,0,0,0,L,1151911521,1,122.91,124.94,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1411472754,172187.00
09/23/2014 07:45,2,0.059,ALERT,215.09,299.67,60.033,1411472704,"274151322000054","019011112586793",21.63,15.80,0,295.76,300.57,1.3,0.0,0.000,263320.3,263320.3,123,0,0,0,L,1151911521,1,122.68,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1411472756,172188.00
09/23/2014 07:45,1,0.020,ACTIVE_NO_POWER,214.6,347.23,60.03,1411472704,"033051125000150","019011112586793",43.71,14,0.000,347.03,348.87,0.8,0.0,0.000,93355,93355.300000012,18,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473577,172189.00
09/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411472704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84880,84880,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473577,172190.00
