ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411472704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82974.800000013,82974.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473577,172191.00
09/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411472704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,84044,84044,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473577,172192.00
09/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411472704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,75015.7,75015.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473577,172193.00
09/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411472704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,73380.9,73380.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473577,172194.00
09/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411472704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70859.099999964,70859.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473577,172195.00
09/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411472704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82760.700000011,82760.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473577,172196.00
09/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411472704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,76111.400000036,76111.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473577,172197.00
09/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411472704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,94280.7,94280.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473577,172198.00
09/23/2014 08:00,1,0.046,ALERT,215.1,300.86,60.03,1411473603,"040051121000097","019011112586793",29.22,14,0.000,300.35,306.64,1.3,0.0,0.000,84044,84044.699999988,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411473614,172199.00
09/23/2014 08:00,1,0.132,ALERT,214.6,301.14,60.03,1411473603,"040051121000095","019011112586793",26.22,13,0.000,300.54,306.59,3.4,0.0,0.000,75015.7,75016.4,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411473617,172200.00
09/23/2014 08:00,1,0.013,ALERT,214.5,377.20,60.00,1411473603,"033051125000135","019011112586793",39.12,15,0.000,375.80,377.62,0.5,0.0,0.000,70859.099999964,70859.299999952,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411473626,172201.00
09/23/2014 08:00,1,0.202,ACTIVE_NO_POWER,214.1,392.01,60.00,1411473603,"033051125000150","019011112586793",37.37,14,0.000,317.83,443.36,7.5,0.0,0.000,93355.300000012,93355.300000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473637,172202.00
09/23/2014 08:00,2,0.145,ACTIVE,216.22,339.34,60.017,1411473603,"274151322000083","019011112586793",27.41,16.70,0,295.76,353.47,4.0,2.0,0.018,265413.2,265413.2,124,0,0,0,L,1151911521,1,123.14,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473637,172203.00
09/23/2014 08:00,2,0.291,ACTIVE,216.90,340.55,60.017,1411473603,"274151322000076","019011112586793",28.59,16.70,0,296.36,345.66,8.4,6.2,0.053,277788.9,277788.9,124,0,0,0,L,1151911521,1,123.81,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473638,172204.00
09/23/2014 08:00,2,0.084,ALERT,216.22,339.65,60.022,1411473603,"274151322000094","019011112586793",29.76,16.00,0,294.86,391.64,2.6,0.6,0.013,199764.0,199764.0,124,0,0,0,L,1151911521,1,122.91,124.94,0002,12,0,0,0,0,0,0,186,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1411473640,172205.00
09/23/2014 08:00,2,0.291,ACTIVE,216.00,340.55,60.038,1411473603,"274151322000052","019011112586793",27.91,17.00,0,296.06,350.77,8.2,6.0,0.035,266677.5,266677.5,125,0,0,0,L,1151911521,1,122.68,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473641,172206.00
09/23/2014 08:00,2,0.164,ACTIVE,216.45,339.04,60.022,1411473603,"274151322000085","019011112586793",27.87,16.70,0,296.36,345.06,4.7,2.6,0.009,265821.0,265821.0,128,0,0,0,L,1151911521,1,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473642,172207.00
09/23/2014 08:00,2,0.172,ACTIVE,216.22,339.04,60.022,1411473603,"274151322000087","019011112586793",27.79,17.50,0,295.16,344.15,4.8,2.8,0.009,252690.3,252690.3,126,0,0,0,L,1151911521,1,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473643,172208.00
09/23/2014 08:00,2,0.266,ACTIVE,215.77,339.04,60.028,1411473603,"274151322000088","019011112586793",27.29,17.00,0,295.46,344.76,7.3,5.2,0.031,258246.0,258246.0,125,0,0,0,L,1151911521,1,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473644,172209.00
09/23/2014 08:00,2,0.148,ACTIVE,216.00,338.74,60.028,1411473603,"274151322000095","019011112586793",27.77,16.30,0,297.26,344.15,4.2,2.1,0.009,275355.0,275355.0,126,0,0,0,L,1151911521,1,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473645,172210.00
09/23/2014 08:00,2,0.193,ALERT,217.13,384.43,60.028,1411473603,"274151322000068","019011112586793",36.04,17.00,0,294.56,391.64,7.1,4.9,0.027,197986.9,197986.9,125,0,0,0,L,1151911521,1,123.81,124.94,0002,15,0,0,0,0,0,0,190,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1411473647,172211.00
09/23/2014 08:00,2,0.279,ACTIVE,216.22,340.55,60.022,1411473603,"274151322000054","019011112586793",27.81,17.30,0,296.66,343.55,7.9,5.7,0.035,263320.5,263320.5,125,0,0,0,L,1151911521,1,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473649,172212.00
09/23/2014 08:00,1,0.004,ACTIVE_NO_POWER,214.0,391.95,60.00,1411473603,"033051125000118","019011112586793",43.41,15,0.000,299.90,441.84,0.1,0.0,0.000,94280.7,94280.9,27,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473671,172213.00
09/23/2014 08:00,1,0.059,ALERT,215.2,301.42,60.00,1411473603,"040051121000068","019011112586793",26.29,13,0.000,300.93,307.02,1.5,0.0,0.000,76111.400000036,76111.900000036,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411473687,172214.00
09/23/2014 08:00,1,0.012,ALERT,214.5,300.92,60.03,1411473603,"040051121000195","019011112586793",27.79,13,0.000,300.51,306.66,0.3,0.0,0.000,82974.800000013,82975.500000001,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411473701,172215.00
09/23/2014 08:00,1,0.023,ACTIVE_NO_POWER,215.3,415.66,60.00,1411473603,"033051125000132","019011112586793",39.19,15,0.000,302.70,439.40,0.9,0.0,0.000,73380.9,73381.5,24,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411473711,172216.00
09/23/2014 08:00,1,0.080,ALERT,214.8,305.92,60.03,1411473603,"040051121000116","019011112586793",29.04,13,0.000,302.10,308.13,2.3,0.0,0.000,82760.700000011,82761.300000011,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411473734,172217.00
09/23/2014 08:00,1,0.054,ALERT,214.5,343.39,60.03,1411473603,"040051121000185","019011112586793",28.19,13,0.000,301.09,437.98,1.5,0.0,0.000,84880,84880.5,30,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411473790,172218.00
09/23/2014 08:15,1,0.566,ACTIVE,215.1,364.83,60.03,1411474504,"040051121000097","019011112586793",26.04,16,0.139,300.20,443.18,14.6,11.7,0.026,84044.699999988,84045.800000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474507,172219.00
09/23/2014 08:15,1,0.686,ACTIVE,214.3,368.47,60.00,1411474504,"040051121000095","019011112586793",22.47,15,0.146,300.37,437.39,15.3,15.0,0.014,75016.4,75017.6,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474508,172220.00
09/23/2014 08:15,1,0.385,ACTIVE,214.5,387.19,60.03,1411474504,"033051125000132","019011112586793",35.20,16,0.143,318.79,439.10,13.4,14.4,0.004,73381.5,73382.7,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474509,172221.00
09/23/2014 08:15,1,0.337,ACTIVE,214.5,389.76,60.03,1411474504,"033051125000135","019011112586793",36.10,16,0.147,320.46,442.98,12.1,15.5,0.002,70859.299999952,70860.199999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474511,172222.00
09/23/2014 08:15,1,0.591,ACTIVE,214.5,402.96,60.03,1411474504,"040051121000116","019011112586793",25.76,15,0.136,294.30,440.12,15.1,13.4,0.001,82761.300000011,82762.200000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474512,172223.00
09/23/2014 08:15,1,0.638,ACTIVE,215.1,351.59,60.00,1411474504,"040051121000068","019011112586793",23.17,15,0.128,300.92,439.73,14.7,13.8,0.059,76111.900000036,76112.900000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474514,172224.00
09/23/2014 08:15,1,0.443,ACTIVE,214.9,413.94,60.03,1411474504,"033051125000118","019011112586793",39.49,16,0.146,318.82,445.09,17.4,15.0,0.003,94280.9,94282.9,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474515,172225.00
09/23/2014 08:15,1,0.458,ACTIVE,215.0,334.26,60.00,1411474504,"033051125000150","019011112586793",39.39,16,0.170,316.78,444.24,17.9,20.9,0.223,93355.300000012,93357.300000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474517,172226.00
09/23/2014 08:15,1,0.345,ACTIVE,214.7,368.31,60.00,1411474504,"040051121000185","019011112586793",25.51,15,0.124,318.59,440.86,8.7,13.9,0.000,84880.5,84880.9,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474518,172227.00
09/23/2014 08:15,1,0.474,ACTIVE,214.8,406.88,60.00,1411474504,"040051121000195","019011112586793",25.72,15,0.113,300.55,442.29,12.1,11.1,0.000,82975.500000001,82976.100000025,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474519,172228.00
09/23/2014 08:15,2,0.549,ACTIVE,214.87,342.05,59.996,1411474504,"274151322000083","019011112586793",28.94,17.80,0,333.93,346.86,16.1,13.6,0.106,265415.2,265415.2,125,0,0,0,L,1151911521,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474520,172229.00
09/23/2014 08:15,2,0.676,ACTIVE,215.54,342.65,60.006,1411474504,"274151322000076","019011112586793",29.40,17.80,0,333.33,348.36,20.1,17.5,0.128,277791.6,277791.6,125,0,0,0,L,1151911521,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474521,172230.00
09/23/2014 08:15,2,0.398,ACTIVE,215.09,422.60,60.006,1411474504,"274151322000094","019011112586793",39.86,18.00,0,336.34,431.32,16.0,13.5,0.102,199765.9,199765.9,126,0,0,0,L,1151911521,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474522,172231.00
09/23/2014 08:15,2,0.629,ACTIVE,214.87,343.55,59.990,1411474504,"274151322000052","019011112586793",29.10,17.80,0,333.63,347.76,18.6,16.0,0.115,266680.0,266680.0,126,0,0,0,L,1151911521,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474523,172232.00
09/23/2014 08:15,2,0.629,ACTIVE,215.09,344.76,60.012,1411474504,"274151322000085","019011112586793",28.88,17.80,0,334.84,347.46,18.4,15.8,0.115,265823.4,265823.4,129,0,0,0,L,1151911521,1,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474524,172233.00
09/23/2014 08:15,2,0.621,ACTIVE,215.32,342.95,60.006,1411474504,"274151322000087","019011112586793",28.88,18.70,0,334.24,348.06,18.2,15.6,0.110,252692.7,252692.7,127,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474525,172234.00
09/23/2014 08:15,2,0.617,ACTIVE,214.41,343.85,60.001,1411474504,"274151322000088","019011112586793",28.35,17.80,0,334.24,347.46,17.7,15.2,0.115,258248.3,258248.3,126,0,0,0,L,1151911521,1,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474526,172235.00
09/23/2014 08:15,2,0.607,ACTIVE,215.09,344.15,60.006,1411474504,"274151322000095","019011112586793",29.64,17.50,0,334.54,347.46,18.2,15.7,0.115,275357.2,275357.2,127,0,0,0,L,1151911521,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474527,172236.00
09/23/2014 08:15,2,0.432,ACTIVE,215.77,411.48,60.001,1411474504,"274151322000068","019011112586793",38.55,19.30,0,337.84,428.01,16.9,14.4,0.093,197989.1,197989.1,127,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474528,172237.00
09/23/2014 08:15,2,0.625,ACTIVE,214.87,340.25,60.012,1411474504,"274151322000054","019011112586793",29.04,18.30,0,333.93,347.46,18.4,15.8,0.119,263322.9,263322.9,126,0,0,0,L,1151911521,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411474529,172238.00
09/23/2014 08:30,1,1.408,ACTIVE,215.5,366.31,60.07,1411475403,"040051121000097","019011112586793",26.89,17,0.240,315.23,443.31,37.7,33.3,0.161,84045.800000012,84052,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475406,172239.00
09/23/2014 08:30,1,1.485,ACTIVE,215.3,320.91,60.03,1411475403,"040051121000095","019011112586793",23.86,17,0.213,311.83,440.34,35.2,31.1,0.256,75017.6,75023.1,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475407,172240.00
09/23/2014 08:30,1,0.943,ACTIVE,215.8,342.27,60.03,1411475403,"033051125000132","019011112586793",35.79,17,0.208,317.13,443.48,33.6,26.0,0.237,73382.7,73388.2,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475409,172241.00
09/23/2014 08:30,1,0.914,ACTIVE,215.3,336.61,60.03,1411475403,"033051125000135","019011112586793",35.66,18,0.196,317.88,444.32,32.4,33.2,0.240,70860.199999988,70865.699999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475410,172242.00
09/23/2014 08:30,1,1.422,ACTIVE,214.8,372.64,60.03,1411475403,"040051121000116","019011112586793",26.48,17,0.234,313.29,445.68,37.5,29.3,0.207,82762.200000011,82768.400000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475411,172243.00
09/23/2014 08:30,1,1.469,ACTIVE,215.2,397.76,60.07,1411475403,"040051121000068","019011112586793",24.15,17,0.209,316.91,442.41,35.3,27.0,0.066,76112.900000036,76118.800000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475413,172244.00
09/23/2014 08:30,1,1.067,ACTIVE,214.9,415.18,60.03,1411475403,"033051125000118","019011112586793",40.03,18,0.255,319.31,445.42,42.5,44.3,0.085,94282.9,94290.4,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475414,172245.00
09/23/2014 08:30,1,1.124,ACTIVE,215.2,326.47,60.03,1411475403,"033051125000150","019011112586793",30.11,17,0.220,315.76,444.45,33.6,33.9,0.264,93357.300000012,93364.900000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475415,172246.00
09/23/2014 08:30,1,1.095,ACTIVE,215.1,386.42,60.03,1411475403,"040051121000185","019011112586793",26.67,17,0.176,317.28,441.56,29.0,13.8,0.181,84880.9,84885,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475416,172247.00
09/23/2014 08:30,1,1.296,ACTIVE,214.9,385.84,60.03,1411475403,"040051121000195","019011112586793",26.65,17,0.197,317.47,443.74,34.3,27.5,0.079,82976.100000025,82981.900000037,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475418,172248.00
09/23/2014 08:30,2,1.395,ACTIVE,215.54,351.07,60.022,1411475403,"274151322000083","019011112586793",29.44,19.30,0,330.93,360.69,41.6,38.2,0.287,265422.5,265422.5,126,0,0,0,L,1151911521,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475419,172249.00
09/23/2014 08:30,2,1.582,ACTIVE,215.77,355.88,60.038,1411475403,"274151322000076","019011112586793",30.53,19.80,0,335.44,364.89,49.0,45.3,0.336,277800.4,277800.4,126,0,0,0,L,1151911521,1,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475420,172250.00
09/23/2014 08:30,2,1.008,ACTIVE,215.32,417.79,60.043,1411475403,"274151322000094","019011112586793",38.63,20.00,0,333.93,457.47,39.9,36.6,0.265,199772.9,199772.9,127,0,0,0,L,1151911521,1,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475420,172251.00
09/23/2014 08:30,2,1.496,ACTIVE,215.09,353.17,60.033,1411475403,"274151322000052","019011112586793",29.60,19.50,0,331.23,362.49,44.8,41.3,0.305,266688.0,266688.0,127,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475421,172252.00
09/23/2014 08:30,2,1.459,ACTIVE,215.32,354.07,60.043,1411475403,"274151322000085","019011112586793",29.58,19.30,0,330.33,361.89,43.7,40.3,0.287,265831.2,265831.2,130,0,0,0,L,1151911521,1,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475422,172253.00
09/23/2014 08:30,2,1.434,ACTIVE,215.54,349.26,60.043,1411475403,"274151322000087","019011112586793",29.12,20.30,0,328.22,361.59,42.3,38.9,0.283,252700.3,252700.3,128,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475423,172254.00
09/23/2014 08:30,2,1.480,ACTIVE,214.87,348.66,60.038,1411475403,"274151322000088","019011112586793",29.08,19.30,0,331.53,362.19,43.6,40.2,0.292,258256.0,258256.0,127,0,0,0,L,1151911521,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475424,172255.00
09/23/2014 08:30,2,1.523,ACTIVE,215.09,347.16,60.017,1411475403,"274151322000095","019011112586793",29.98,19.30,0,329.73,363.39,46.2,42.7,0.309,275365.5,275365.5,128,0,0,0,L,1151911521,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475425,172256.00
09/23/2014 08:30,2,1.004,ACTIVE,216.22,424.71,60.038,1411475403,"274151322000068","019011112586793",39.16,21.50,0,335.14,450.56,40.1,36.8,0.252,197996.2,197996.2,128,0,0,0,L,1151911521,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475426,172257.00
09/23/2014 08:30,2,1.471,ACTIVE,215.54,354.67,60.038,1411475403,"274151322000054","019011112586793",29.64,19.80,0,331.53,362.49,44.2,40.8,0.301,263330.8,263330.8,127,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411475427,172258.00
09/23/2014 08:45,1,1.977,ACTIVE,214.2,371.70,60.03,1411476305,"040051121000097","019011112586793",27.05,19,0.300,302.05,448.47,53.2,52.8,0.287,84052,84062.300000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476308,172259.00
09/23/2014 08:45,1,2.031,ACTIVE,213.8,407.45,60.07,1411476305,"040051121000095","019011112586793",24.34,18,0.284,310.77,436.02,49.2,38.6,0.139,75023.1,75032.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476309,172260.00
09/23/2014 08:45,1,1.318,ACTIVE,214.5,404.05,60.03,1411476305,"033051125000132","019011112586793",35.86,19,0.284,315.12,436.25,47.0,49.4,0.144,73388.2,73397.1,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476310,172261.00
09/23/2014 08:45,1,1.289,ACTIVE,214.3,352.11,60.03,1411476305,"033051125000135","019011112586793",35.72,19,0.288,314.98,442.27,45.8,48.4,0.345,70865.699999988,70874.399999976,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476312,172262.00
09/23/2014 08:45,1,1.990,ACTIVE,214.0,327.24,60.03,1411476305,"040051121000116","019011112586793",26.71,18,0.326,304.02,446.89,52.8,50.5,0.356,82768.400000011,82778.400000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476313,172263.00
09/23/2014 08:45,1,2.058,ACTIVE,214.8,347.79,60.07,1411476305,"040051121000068","019011112586793",24.26,18,0.315,316.87,442.43,49.7,49.8,0.402,76118.800000012,76128.100000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476314,172264.00
09/23/2014 08:45,1,1.556,ACTIVE,214.2,433.21,60.03,1411476305,"033051125000118","019011112586793",34.87,19,0.307,289.43,448.73,54.0,54.9,0.106,94290.4,94301.9,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476315,172265.00
09/23/2014 08:45,1,1.560,ALERT,214.5,359.43,60.03,1411476305,"033051125000150","019011112586793",35.09,18,0.300,288.89,450.37,54.5,63.3,0.209,93364.900000036,93376.400000036,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411476317,172266.00
09/23/2014 08:45,1,1.629,ACTIVE,214.4,343.56,60.03,1411476305,"040051121000185","019011112586793",27.27,18,0.274,308.98,441.90,44.2,45.2,0.337,84885,84893,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476318,172267.00
09/23/2014 08:45,1,1.892,ACTIVE,214.1,381.58,60.03,1411476305,"040051121000195","019011112586793",26.68,18,0.334,317.01,445.63,50.2,41.6,0.281,82981.900000037,82991.199999989,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476319,172268.00
09/23/2014 08:45,2,1.975,ACTIVE,215.77,357.68,60.054,1411476305,"274151322000083","019011112586793",29.50,21.30,0,323.11,370.00,59.0,55.0,0.407,265434.1,265434.1,127,0,0,0,L,1151911521,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476320,172269.00
09/23/2014 08:45,2,2.217,ACTIVE,216.00,362.79,60.022,1411476305,"274151322000076","019011112586793",30.47,21.80,0,326.12,374.81,68.4,64.1,0.473,277814.0,277814.0,127,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476321,172270.00
09/23/2014 08:45,2,1.340,ACTIVE,215.77,440.64,60.033,1411476305,"274151322000094","019011112586793",40.57,22.00,0,335.14,457.77,55.7,51.8,0.376,199783.8,199783.8,128,0,0,0,L,1151911521,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476322,172271.00
09/23/2014 08:45,2,2.086,ACTIVE,215.77,360.69,60.033,1411476305,"274151322000052","019011112586793",29.72,21.80,0,323.72,371.21,62.8,58.7,0.411,266700.5,266700.5,128,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476323,172272.00
09/23/2014 08:45,2,2.072,ACTIVE,215.54,356.78,60.022,1411476305,"274151322000085","019011112586793",29.34,21.00,0,325.52,371.51,61.6,57.5,0.411,265843.3,265843.3,131,0,0,0,L,1151911521,1,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476324,172273.00
09/23/2014 08:45,2,2.010,ACTIVE,215.32,352.27,60.028,1411476305,"274151322000087","019011112586793",29.02,22.50,0,324.62,369.70,59.0,55.1,0.380,252712.0,252712.0,129,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476325,172274.00
09/23/2014 08:45,2,2.066,ACTIVE,215.09,348.96,60.038,1411476305,"274151322000088","019011112586793",29.32,21.30,0,323.41,370.90,61.4,57.3,0.393,258268.1,258268.1,128,0,0,0,L,1151911521,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476326,172275.00
09/23/2014 08:45,2,2.135,ACTIVE,215.32,361.89,60.033,1411476305,"274151322000095","019011112586793",30.16,21.00,0,324.32,372.71,65.2,61.0,0.433,275378.3,275378.3,129,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476327,172276.00
09/23/2014 08:45,2,1.350,ACTIVE,216.22,438.53,60.033,1411476305,"274151322000068","019011112586793",40.47,23.30,0,336.34,459.27,55.7,51.8,0.367,198007.2,198007.2,129,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476328,172277.00
09/23/2014 08:45,2,2.084,ACTIVE,215.77,356.48,60.033,1411476305,"274151322000054","019011112586793",29.46,21.50,0,323.11,371.81,62.2,58.1,0.424,263343.1,263343.1,128,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411476329,172278.00
09/23/2014 09:00,1,2.560,ACTIVE,216.3,334.26,60.03,1411477204,"040051121000097","019011112586793",26.87,20,0.299,302.10,449.83,68.4,64.3,0.330,84062.300000012,84075.199999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477207,172279.00
09/23/2014 09:00,1,2.558,ACTIVE,215.4,382.23,60.07,1411477204,"040051121000095","019011112586793",24.72,19,0.374,297.13,446.21,62.9,59.6,0.176,75032.2,75044.8,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477208,172280.00
09/23/2014 09:00,1,1.688,ACTIVE,215.8,380.67,60.07,1411477204,"033051125000132","019011112586793",35.80,20,0.358,299.22,448.52,60.1,67.9,0.185,73397.1,73409.2,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477209,172281.00
09/23/2014 09:00,1,1.748,ACTIVE,216.2,413.83,60.03,1411477204,"033051125000135","019011112586793",31.13,20,0.259,305.88,448.84,54.1,55.8,0.087,70874.399999976,70886.199999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477210,172282.00
09/23/2014 09:00,1,2.725,ACTIVE,215.4,327.95,60.07,1411477204,"040051121000116","019011112586793",21.51,19,0.342,300.23,450.68,58.3,43.3,0.389,82778.400000011,82791.300000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477212,172283.00
09/23/2014 09:00,1,2.783,ACTIVE,216.0,374.50,60.03,1411477204,"040051121000068","019011112586793",21.03,19,0.277,301.61,449.45,58.2,43.3,0.353,76128.100000024,76141.100000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477213,172284.00
09/23/2014 09:00,1,1.912,ACTIVE,216.2,346.63,60.07,1411477204,"033051125000118","019011112586793",40.35,20,0.341,296.91,452.56,76.8,73.2,0.366,94301.9,94316.9,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477214,172285.00
09/23/2014 09:00,1,2.010,ACTIVE,215.6,425.58,60.03,1411477204,"033051125000150","019011112586793",27.35,19,0.281,300.53,450.05,54.7,48.4,0.127,93376.400000036,93388.900000036,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477215,172286.00
09/23/2014 09:00,1,2.125,ACTIVE,215.9,343.86,60.07,1411477204,"040051121000185","019011112586793",27.93,20,0.279,304.04,448.62,59.0,44.1,0.382,84893,84904.6,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477217,172287.00
09/23/2014 09:00,1,2.630,ACTIVE,215.8,424.25,60.07,1411477204,"040051121000195","019011112586793",20.69,20,0.260,303.22,448.99,54.1,47.9,0.125,82991.199999989,83003.300000013,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477218,172288.00
09/23/2014 09:00,2,2.594,ACTIVE,216.90,349.86,60.038,1411477204,"274151322000083","019011112586793",29.22,23.30,0,330.33,384.73,76.7,72.1,0.526,265449.9,265449.9,128,0,0,0,L,1151911521,1,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477219,172289.00
09/23/2014 09:00,2,2.863,ACTIVE,218.03,356.48,60.038,1411477204,"274151322000076","019011112586793",30.30,25.50,0,336.34,384.13,87.8,82.8,0.340,277832.3,277832.3,128,0,0,0,L,1151911521,1,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477220,172290.00
09/23/2014 09:00,2,1.768,ACTIVE,217.35,430.72,60.033,1411477204,"274151322000094","019011112586793",40.30,24.00,0,402.77,463.18,73.0,68.5,0.504,199798.8,199798.8,129,0,0,0,L,1151911521,1,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477221,172291.00
09/23/2014 09:00,2,2.707,ACTIVE,216.90,352.57,60.028,1411477204,"274151322000052","019011112586793",29.42,24.30,0,334.54,385.93,80.7,76.0,0.301,266717.2,266717.2,129,0,0,0,L,1151911521,1,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477222,172292.00
09/23/2014 09:00,2,2.684,ACTIVE,217.35,348.96,60.028,1411477204,"274151322000085","019011112586793",29.68,22.80,0,335.74,385.93,80.6,75.9,0.301,265859.9,265859.9,132,0,0,0,L,1151911521,1,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477223,172293.00
09/23/2014 09:00,2,2.633,ACTIVE,217.35,351.67,60.038,1411477204,"274151322000087","019011112586793",28.77,25.30,0,335.14,384.73,76.7,72.1,0.499,252727.8,252727.8,130,0,0,0,L,1151911521,1,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477224,172294.00
09/23/2014 09:00,2,2.662,ACTIVE,216.67,352.27,60.033,1411477204,"274151322000088","019011112586793",29.40,23.00,0,334.54,385.93,79.3,74.6,0.530,258284.5,258284.5,129,0,0,0,L,1151911521,1,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477225,172295.00
09/23/2014 09:00,2,2.799,ACTIVE,217.13,347.46,60.028,1411477204,"274151322000095","019011112586793",29.84,24.30,0,328.82,381.42,84.7,79.8,0.318,275395.8,275395.8,130,0,0,0,L,1151911521,1,124.72,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477226,172296.00
09/23/2014 09:00,2,1.771,ACTIVE,218.26,431.92,60.028,1411477204,"274151322000068","019011112586793",39.94,25.30,0,401.86,462.58,72.8,68.3,0.499,198022.2,198022.2,130,0,0,0,L,1151911521,1,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477227,172297.00
09/23/2014 09:00,2,2.680,ACTIVE,217.13,346.56,60.033,1411477204,"274151322000054","019011112586793",29.62,23.30,0,335.14,387.74,80.4,75.7,0.305,263359.7,263359.7,129,0,0,0,L,1151911521,1,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411477228,172298.00
09/23/2014 09:15,1,2.503,ACTIVE,214.9,362.23,60.03,1411478104,"040051121000097","019011112586793",26.54,22,0.374,296.68,451.84,66.1,50.6,0.462,84075.199999988,84092.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478107,172299.00
09/23/2014 09:15,1,2.551,ACTIVE,214.9,400.58,60.00,1411478104,"040051121000095","019011112586793",24.17,20,0.310,292.58,448.69,61.3,42.9,0.265,75044.8,75060.2,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478108,172300.00
09/23/2014 09:15,1,1.410,ACTIVE,215.4,332.36,60.00,1411478104,"033051125000132","019011112586793",38.14,22,0.273,297.28,449.60,53.5,44.8,0.381,73409.2,73423.6,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478109,172301.00
09/23/2014 09:15,1,1.688,ACTIVE,215.1,363.64,60.00,1411478104,"033051125000135","019011112586793",32.57,22,0.264,305.59,448.89,54.7,40.9,0.341,70886.199999988,70898.5,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478111,172302.00
09/23/2014 09:15,1,2.488,ACTIVE,214.8,439.83,60.03,1411478104,"040051121000116","019011112586793",26.55,20,0.322,294.45,450.42,65.7,64.2,0.141,82791.300000011,82807.800000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478112,172303.00
09/23/2014 09:15,1,2.685,ACTIVE,214.2,395.42,60.00,1411478104,"040051121000068","019011112586793",22.84,21,0.355,294.20,450.25,61.0,53.1,0.150,76141.100000024,76156.900000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478113,172304.00
09/23/2014 09:15,1,1.868,ACTIVE,214.2,344.05,60.00,1411478104,"033051125000118","019011112586793",39.98,22,0.330,304.19,454.93,74.3,70.5,0.358,94316.9,94336.2,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478114,172305.00
09/23/2014 09:15,1,1.957,ACTIVE,214.6,426.50,60.00,1411478104,"033051125000150","019011112586793",28.10,21,0.264,299.48,451.03,54.7,38.5,0.076,93388.900000036,93402.400000036,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478116,172306.00
09/23/2014 09:15,1,2.027,ACTIVE,214.7,392.18,60.00,1411478104,"040051121000185","019011112586793",27.84,22,0.274,296.62,449.94,56.1,47.7,0.233,84904.6,84919.5,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478117,172307.00
09/23/2014 09:15,1,2.538,ACTIVE,214.5,370.31,60.00,1411478104,"040051121000195","019011112586793",21.64,22,0.268,292.55,453.97,54.6,40.7,0.333,83003.300000013,83018.699999989,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478118,172308.00
09/23/2014 09:15,2,2.490,ACTIVE,216.22,362.79,59.996,1411478104,"274151322000083","019011112586793",29.34,26.80,0,328.22,385.03,73.9,69.4,0.517,265469.3,265469.3,129,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478119,172309.00
09/23/2014 09:15,2,2.822,ACTIVE,216.45,351.67,60.001,1411478104,"274151322000076","019011112586793",29.80,28.80,0,328.52,369.10,85.1,80.2,0.331,277854.4,277854.4,129,0,0,0,L,1151911521,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478120,172310.00
09/23/2014 09:15,2,1.713,ACTIVE,216.45,440.04,60.006,1411478104,"274151322000094","019011112586793",40.39,27.00,0,403.97,477.01,70.0,65.6,0.482,199817.0,199817.0,130,0,0,0,L,1151911521,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478121,172311.00
09/23/2014 09:15,2,2.615,ACTIVE,216.00,350.47,59.990,1411478104,"274151322000052","019011112586793",29.36,27.80,0,329.13,379.92,77.7,73.1,0.521,266737.5,266737.5,130,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478122,172312.00
09/23/2014 09:15,2,2.646,ACTIVE,216.22,351.07,60.001,1411478104,"274151322000085","019011112586793",29.64,26.80,0,328.52,367.30,79.4,74.7,0.296,265880.4,265880.4,133,0,0,0,L,1151911521,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478123,172313.00
09/23/2014 09:15,2,2.582,ACTIVE,216.00,349.86,59.990,1411478104,"274151322000087","019011112586793",28.53,29.80,0,327.32,385.93,74.7,70.1,0.491,252747.2,252747.2,131,0,0,0,L,1151911521,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478124,172314.00
09/23/2014 09:15,2,2.633,ACTIVE,216.00,360.99,60.012,1411478104,"274151322000088","019011112586793",29.08,26.00,0,328.22,386.23,77.5,72.9,0.521,258304.6,258304.6,130,0,0,0,L,1151911521,1,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478125,172315.00
09/23/2014 09:15,2,2.719,ACTIVE,215.77,345.66,60.006,1411478104,"274151322000095","019011112586793",29.88,27.50,0,328.52,368.20,82.4,77.6,0.309,275417.2,275417.2,131,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478126,172316.00
09/23/2014 09:15,2,1.758,ACTIVE,217.13,432.82,60.028,1411478104,"274151322000068","019011112586793",39.60,28.30,0,399.46,474.90,70.0,65.6,0.464,198040.3,198040.3,131,0,0,0,L,1151911521,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478127,172317.00
09/23/2014 09:15,2,2.648,ACTIVE,215.77,363.99,60.006,1411478104,"274151322000054","019011112586793",29.36,26.30,0,326.72,381.12,78.8,74.1,0.539,263380.0,263380.0,130,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411478128,172318.00
09/23/2014 09:30,1,2.970,ACTIVE,215.8,339.25,60.03,1411479004,"040051121000097","019011112586793",26.85,22,0.349,295.05,449.23,79.3,75.0,0.373,84092.5,84109.400000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479006,172319.00
09/23/2014 09:30,1,3.010,ACTIVE,215.4,337.60,60.03,1411479004,"040051121000095","019011112586793",24.41,21,0.317,296.65,446.97,73.1,68.1,0.342,75060.2,75074.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479007,172320.00
09/23/2014 09:30,1,1.912,ACTIVE,216.0,339.03,60.03,1411479004,"033051125000132","019011112586793",36.23,23,0.297,303.65,448.80,68.9,64.4,0.326,73423.6,73437.7,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479009,172321.00
09/23/2014 09:30,1,2.037,ACTIVE,216.1,362.87,60.03,1411479004,"033051125000135","019011112586793",27.15,22,0.320,303.74,449.03,55.0,49.2,0.204,70898.5,70911,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479010,172322.00
09/23/2014 09:30,1,2.967,ACTIVE,215.1,328.41,60.00,1411479004,"040051121000116","019011112586793",26.77,21,0.347,295.68,450.47,79.0,74.5,0.369,82807.800000011,82821.500000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479011,172323.00
09/23/2014 09:30,1,3.072,ACTIVE,215.6,324.17,60.00,1411479004,"040051121000068","019011112586793",24.41,22,0.328,298.80,450.32,74.6,70.4,0.352,76156.900000036,76172.400000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479013,172324.00
09/23/2014 09:30,1,2.235,ACTIVE,215.6,325.01,60.00,1411479004,"033051125000118","019011112586793",40.01,22,0.396,315.49,358.37,88.9,85.1,0.418,94336.2,94355.6,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479014,172325.00
09/23/2014 09:30,1,2.337,ACTIVE,215.5,437.27,60.03,1411479004,"033051125000150","019011112586793",27.04,22,0.326,299.15,450.20,62.8,56.5,0.090,93402.400000036,93415.800000012,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479015,172326.00
09/23/2014 09:30,1,2.643,ACTIVE,215.8,346.93,60.03,1411479004,"040051121000185","019011112586793",27.13,22,0.311,302.16,450.55,71.3,67.0,0.335,84919.5,84934,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479016,172327.00
09/23/2014 09:30,1,2.945,ACTIVE,215.9,323.47,60.00,1411479004,"040051121000195","019011112586793",26.51,23,0.343,301.33,449.13,77.7,73.9,0.367,83018.699999989,83032.900000037,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479018,172328.00
09/23/2014 09:30,2,2.988,ACTIVE,216.67,349.56,60.028,1411479004,"274151322000083","019011112586793",29.50,29.30,0,334.24,380.52,89.4,84.3,0.349,265488.5,265488.5,130,0,0,0,L,1151911521,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479019,172329.00
09/23/2014 09:30,2,3.361,ACTIVE,217.35,350.17,60.012,1411479004,"274151322000076","019011112586793",29.88,30.80,0,335.14,369.10,101.7,96.2,0.398,277876.5,277876.5,130,0,0,0,L,1151911521,1,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479020,172330.00
09/23/2014 09:30,2,2.049,ACTIVE,216.90,431.92,59.996,1411479004,"274151322000094","019011112586793",40.49,29.30,0,398.86,468.89,84.7,79.8,0.318,199835.1,199835.1,131,0,0,0,L,1151911521,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479021,172331.00
09/23/2014 09:30,2,3.129,ACTIVE,216.67,347.16,60.001,1411479004,"274151322000052","019011112586793",29.42,30.80,0,333.93,380.22,93.2,88.1,0.354,266757.7,266757.7,131,0,0,0,L,1151911521,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479022,172332.00
09/23/2014 09:30,2,3.188,ACTIVE,216.67,349.86,60.017,1411479004,"274151322000085","019011112586793",29.42,28.30,0,334.54,365.19,94.9,89.7,0.358,265900.9,265900.9,134,0,0,0,L,1151911521,1,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479022,172333.00
09/23/2014 09:30,2,3.064,ACTIVE,216.90,345.96,60.012,1411479004,"274151322000087","019011112586793",28.84,34.00,0,333.93,384.13,89.5,84.4,0.336,252766.5,252766.5,132,0,0,0,L,1151911521,1,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479023,172334.00
09/23/2014 09:30,2,3.127,ACTIVE,216.67,345.06,60.006,1411479004,"274151322000088","019011112586793",29.40,28.80,0,333.93,380.82,93.0,87.9,0.345,258324.7,258324.7,131,0,0,0,L,1151911521,1,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479024,172335.00
09/23/2014 09:30,2,3.250,ACTIVE,216.90,345.36,60.022,1411479004,"274151322000095","019011112586793",30.02,29.50,0,334.24,365.80,98.7,93.3,0.371,275438.6,275438.6,132,0,0,0,L,1151911521,1,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479025,172336.00
09/23/2014 09:30,2,2.094,ACTIVE,217.80,433.42,60.001,1411479004,"274151322000068","019011112586793",40.45,31.30,0,395.85,473.70,85.1,80.2,0.305,198058.4,198058.4,132,0,0,0,L,1151911521,1,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479026,172337.00
09/23/2014 09:30,2,3.166,ACTIVE,216.90,346.86,60.012,1411479004,"274151322000054","019011112586793",29.40,29.30,0,333.93,381.73,94.3,89.1,0.354,263400.4,263400.4,131,0,0,0,L,1151911521,1,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479027,172338.00
09/23/2014 09:45,1,3.474,ACTIVE,215.6,339.63,60.03,1411479904,"040051121000097","019011112586793",26.58,23,0.407,316.97,357.46,91.9,87.6,0.426,84109.400000036,84129.699999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479907,172339.00
