ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2014 09:45,1,3.471,ACTIVE,215.2,333.41,60.00,1411479904,"040051121000095","019011112586793",24.37,22,0.369,318.44,355.75,84.2,79.1,0.389,75074.4,75092.6,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479908,172340.00
09/23/2014 09:45,1,2.250,ACTIVE,216.0,326.99,60.00,1411479904,"033051125000132","019011112586793",35.56,24,0.348,319.24,353.75,79.6,74.7,0.369,73437.7,73455.100000024,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479909,172341.00
09/23/2014 09:45,1,2.367,ACTIVE,215.8,346.06,60.03,1411479904,"033051125000135","019011112586793",26.97,24,0.398,300.15,448.73,63.5,69.0,0.315,70911,70924.699999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479910,172342.00
09/23/2014 09:45,1,3.443,ACTIVE,214.9,342.86,60.03,1411479904,"040051121000116","019011112586793",26.68,22,0.404,317.62,357.96,91.4,86.5,0.424,82821.500000011,82841.500000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479912,172343.00
09/23/2014 09:45,1,3.550,ACTIVE,215.9,350.09,60.03,1411479904,"040051121000068","019011112586793",24.31,23,0.381,317.86,355.56,85.8,81.8,0.403,76172.400000036,76191.199999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479913,172344.00
09/23/2014 09:45,1,2.580,ACTIVE,215.3,345.33,60.03,1411479904,"033051125000118","019011112586793",40.07,24,0.461,316.53,359.77,102.9,99.0,0.475,94355.6,94378.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479914,172345.00
09/23/2014 09:45,1,2.587,ACTIVE,216.2,357.01,60.03,1411479904,"033051125000150","019011112586793",39.78,23,0.458,298.68,451.06,102.4,98.4,0.474,93415.800000012,93437.900000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479915,172346.00
09/23/2014 09:45,1,3.170,ACTIVE,215.7,332.37,60.03,1411479904,"040051121000185","019011112586793",26.80,24,0.372,318.69,355.68,84.5,80.0,0.394,84934,84952.3,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479917,172347.00
09/23/2014 09:45,1,3.456,ACTIVE,215.7,351.27,60.00,1411479904,"040051121000195","019011112586793",26.38,24,0.402,317.87,357.99,90.7,86.3,0.422,83032.900000037,83052.699999989,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479918,172348.00
09/23/2014 09:45,2,3.488,ACTIVE,217.80,345.96,59.996,1411479904,"274151322000083","019011112586793",29.30,32.00,0,334.24,367.90,103.6,98.1,0.402,265511.3,265511.3,131,0,0,0,L,1151911521,1,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479919,172349.00
09/23/2014 09:45,2,3.865,ACTIVE,218.48,347.76,60.001,1411479904,"274151322000076","019011112586793",29.86,32.20,0,333.93,371.21,117.0,111.0,0.451,277902.4,277902.4,131,0,0,0,L,1151911521,1,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479920,172350.00
09/23/2014 09:45,2,2.355,ACTIVE,217.80,431.92,59.996,1411479904,"274151322000094","019011112586793",40.87,31.80,0,404.87,458.97,96.9,91.6,0.362,199856.6,199856.6,132,0,0,0,L,1151911521,1,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479921,172351.00
09/23/2014 09:45,2,3.627,ACTIVE,217.80,357.98,60.017,1411479904,"274151322000052","019011112586793",29.20,33.00,0,333.63,368.80,107.1,101.5,0.407,266781.4,266781.4,132,0,0,0,L,1151911521,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479922,172352.00
09/23/2014 09:45,2,3.676,ACTIVE,218.26,349.26,59.969,1411479904,"274151322000085","019011112586793",29.36,30.00,0,334.54,369.70,109.3,103.5,0.407,265925.1,265925.1,135,0,0,0,L,1151911521,1,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479923,172353.00
09/23/2014 09:45,2,3.572,ACTIVE,217.80,347.76,59.996,1411479904,"274151322000087","019011112586793",28.49,37.30,0,333.93,368.20,103.0,97.5,0.384,252789.2,252789.2,133,0,0,0,L,1151911521,1,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479924,172354.00
09/23/2014 09:45,2,3.639,ACTIVE,217.80,350.77,60.001,1411479904,"274151322000088","019011112586793",29.08,30.80,0,333.33,368.80,107.1,101.5,0.398,258348.3,258348.3,132,0,0,0,L,1151911521,1,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479925,172355.00
09/23/2014 09:45,2,3.779,ACTIVE,217.58,348.36,60.022,1411479904,"274151322000095","019011112586793",29.74,31.50,0,333.93,370.30,113.9,108.0,0.429,275463.7,275463.7,133,0,0,0,L,1151911521,1,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479926,172356.00
09/23/2014 09:45,2,2.416,ACTIVE,218.48,429.82,59.996,1411479904,"274151322000068","019011112586793",40.22,33.80,0,404.57,457.77,97.9,92.6,0.362,198079.9,198079.9,133,0,0,0,L,1151911521,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479927,172357.00
09/23/2014 09:45,2,3.693,ACTIVE,218.03,360.99,59.996,1411479904,"274151322000054","019011112586793",29.02,31.00,0,333.63,369.70,108.4,102.7,0.411,263424.4,263424.4,132,0,0,0,L,1151911521,1,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411479928,172358.00
09/23/2014 10:00,1,3.906,ACTIVE,217.1,352.99,60.03,1411480804,"040051121000097","019011112586793",26.53,25,0.457,316.71,362.24,103.1,98.7,0.473,84129.699999988,84152.800000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480806,172359.00
09/23/2014 10:00,1,3.959,ACTIVE,216.3,355.46,60.03,1411480804,"040051121000095","019011112586793",23.95,23,0.415,317.85,359.84,94.3,89.4,0.431,75092.6,75113.7,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480807,172360.00
09/23/2014 10:00,1,2.530,ACTIVE,216.4,338.51,60.03,1411480804,"033051125000132","019011112586793",35.48,25,0.389,319.63,357.69,89.3,84.2,0.413,73455.100000024,73474.800000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480809,172361.00
09/23/2014 10:00,1,2.528,ACTIVE,216.0,353.64,60.03,1411480804,"033051125000135","019011112586793",35.02,24,0.393,300.84,449.28,88.1,84.3,0.411,70924.699999988,70944.5,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480810,172362.00
09/23/2014 10:00,1,3.928,ACTIVE,216.3,356.34,60.07,1411480804,"040051121000116","019011112586793",26.25,23,0.453,316.13,360.89,102.6,97.6,0.470,82841.500000011,82864.300000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480811,172363.00
09/23/2014 10:00,1,4.031,ACTIVE,216.1,328.19,60.03,1411480804,"040051121000068","019011112586793",24.01,24,0.425,318.64,359.30,96.3,91.6,0.445,76191.199999988,76212.800000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480813,172364.00
09/23/2014 10:00,1,2.900,ACTIVE,216.1,325.72,60.03,1411480804,"033051125000118","019011112586793",40.09,25,0.516,315.62,365.32,115.7,110.9,0.530,94378.5,94404.7,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480814,172365.00
09/23/2014 10:00,1,2.894,ACTIVE,216.8,362.12,60.03,1411480804,"033051125000150","019011112586793",40.01,24,0.515,315.34,366.91,115.2,111.2,0.527,93437.900000036,93464.100000024,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480815,172366.00
09/23/2014 10:00,1,3.676,ACTIVE,216.5,347.64,60.03,1411480804,"040051121000185","019011112586793",26.65,25,0.430,319.15,360.14,97.5,92.8,0.448,84952.3,84973.8,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480817,172367.00
09/23/2014 10:00,1,3.970,ACTIVE,216.0,350.27,60.07,1411480804,"040051121000195","019011112586793",26.01,25,0.456,317.83,361.10,102.7,98.1,0.474,83052.699999989,83075.600000025,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480818,172368.00
09/23/2014 10:00,2,3.955,ACTIVE,218.48,360.99,60.054,1411480804,"274151322000083","019011112586793",29.20,33.80,0,333.93,371.51,117.0,111.0,0.455,265537.4,265537.4,132,0,0,0,L,1151911521,1,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480819,172369.00
09/23/2014 10:00,2,4.355,ACTIVE,219.61,357.98,60.028,1411480804,"274151322000076","019011112586793",29.58,34.50,0,338.14,375.41,130.4,123.9,0.499,277931.7,277931.7,132,0,0,0,L,1151911521,1,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480820,172370.00
09/23/2014 10:00,2,2.830,ACTIVE,218.71,411.48,60.028,1411480804,"274151322000094","019011112586793",38.23,33.50,0,402.16,455.97,109.6,103.9,0.424,199881.2,199881.2,133,0,0,0,L,1151911521,1,124.27,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480821,172371.00
09/23/2014 10:00,2,4.082,ACTIVE,218.71,358.28,60.028,1411480804,"274151322000052","019011112586793",29.08,34.80,0,333.63,372.71,120.3,114.2,0.460,266808.3,266808.3,133,0,0,0,L,1151911521,1,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480823,172372.00
09/23/2014 10:00,2,4.150,ACTIVE,218.71,357.68,60.038,1411480804,"274151322000085","019011112586793",29.22,32.00,0,336.04,373.91,122.8,116.6,0.460,265952.6,265952.6,136,0,0,0,L,1151911521,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480823,172373.00
09/23/2014 10:00,2,4.055,ACTIVE,218.93,350.47,60.001,1411480804,"274151322000087","019011112586793",28.19,40.20,0,333.33,371.81,115.7,109.7,0.433,252815.1,252815.1,134,0,0,0,L,1151911521,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480824,172374.00
09/23/2014 10:00,2,4.121,ACTIVE,218.48,349.56,60.017,1411480804,"274151322000088","019011112586793",28.82,32.40,0,334.54,372.71,120.3,114.2,0.446,258375.2,258375.2,133,0,0,0,L,1151911521,1,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480825,172375.00
09/23/2014 10:00,2,4.268,ACTIVE,218.93,363.99,60.028,1411480804,"274151322000095","019011112586793",29.64,33.50,0,333.63,374.21,128.0,121.6,0.477,275492.4,275492.4,134,0,0,0,L,1151911521,1,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480826,172376.00
09/23/2014 10:00,2,2.742,ACTIVE,219.61,426.81,60.043,1411480804,"274151322000068","019011112586793",39.66,35.20,0,403.97,456.57,109.6,103.9,0.407,198104.5,198104.5,134,0,0,0,L,1151911521,1,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480827,172377.00
09/23/2014 10:00,2,4.152,ACTIVE,218.48,351.37,60.028,1411480804,"274151322000054","019011112586793",28.94,33.30,0,333.63,373.61,121.7,115.5,0.464,263451.7,263451.7,133,0,0,0,L,1151911521,1,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411480828,172378.00
09/23/2014 10:15,1,4.325,ACTIVE,216.4,343.87,60.03,1411481704,"040051121000097","019011112586793",26.50,26,0.508,302.72,364.05,114.0,109.3,0.522,84152.800000012,84178.699999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481706,172379.00
09/23/2014 10:15,1,4.361,ACTIVE,215.8,356.02,60.00,1411481704,"040051121000095","019011112586793",23.95,24,0.461,301.21,360.86,103.9,98.9,0.473,75113.7,75137.1,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481707,172380.00
09/23/2014 10:15,1,2.769,ACTIVE,216.4,354.33,60.03,1411481704,"033051125000132","019011112586793",35.77,26,0.433,304.35,361.02,98.5,93.4,0.453,73474.800000012,73496.900000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481709,172381.00
09/23/2014 10:15,1,2.784,ACTIVE,216.3,324.10,60.03,1411481704,"033051125000135","019011112586793",35.03,25,0.435,303.64,361.11,97.0,93.7,0.447,70944.5,70966.699999988,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481710,172382.00
09/23/2014 10:15,1,4.334,ACTIVE,215.7,347.42,60.03,1411481704,"040051121000116","019011112586793",26.31,24,0.504,301.99,363.50,113.5,108.2,0.518,82864.300000011,82890.100000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481711,172383.00
09/23/2014 10:15,1,4.460,ACTIVE,215.6,332.64,60.03,1411481704,"040051121000068","019011112586793",23.91,25,0.472,301.14,362.12,106.1,101.2,0.490,76212.800000012,76236.800000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481713,172384.00
09/23/2014 10:15,1,3.204,ACTIVE,215.1,328.14,60.03,1411481704,"033051125000118","019011112586793",40.11,26,0.575,301.79,368.81,127.9,123.1,0.580,94404.7,94433.900000036,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481714,172385.00
09/23/2014 10:15,1,3.215,ACTIVE,216.4,362.59,60.03,1411481704,"033051125000150","019011112586793",39.78,25,0.573,300.13,368.76,127.2,123.3,0.575,93464.100000024,93493.199999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481715,172386.00
09/23/2014 10:15,1,4.161,ACTIVE,216.2,338.98,60.03,1411481704,"040051121000185","019011112586793",26.46,26,0.486,300.84,362.38,109.5,104.7,0.499,84973.8,84998.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481717,172387.00
09/23/2014 10:15,1,4.394,ACTIVE,216.3,360.52,60.00,1411481704,"040051121000195","019011112586793",26.05,26,0.508,302.16,364.83,113.9,109.5,0.520,83075.600000025,83101.400000037,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481718,172388.00
09/23/2014 10:15,2,4.420,ACTIVE,216.90,360.38,60.006,1411481704,"274151322000083","019011112586793",28.88,35.00,0,324.02,373.61,129.3,122.9,0.517,265566.7,265566.7,133,0,0,0,L,1151911521,1,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481719,172389.00
09/23/2014 10:15,2,4.811,ACTIVE,218.03,348.36,60.012,1411481704,"274151322000076","019011112586793",29.46,36.00,0,327.02,377.22,143.6,136.7,0.557,277964.3,277964.3,133,0,0,0,L,1151911521,1,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481720,172390.00
09/23/2014 10:15,2,3.088,ACTIVE,217.58,419.00,60.012,1411481704,"274151322000094","019011112586793",39.06,34.80,0,400.96,455.67,122.0,115.9,0.468,199908.8,199908.8,134,0,0,0,L,1151911521,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481721,172391.00
09/23/2014 10:15,2,4.514,ACTIVE,217.58,350.47,60.012,1411481704,"274151322000052","019011112586793",29.02,35.80,0,323.41,374.21,132.7,126.2,0.508,266838.4,266838.4,134,0,0,0,L,1151911521,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481722,172392.00
09/23/2014 10:15,2,4.613,ACTIVE,217.35,351.07,60.017,1411481704,"274151322000085","019011112586793",29.02,33.80,0,325.52,374.81,135.5,128.9,0.508,265983.3,265983.3,137,0,0,0,L,1151911521,1,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481723,172393.00
09/23/2014 10:15,2,4.492,ACTIVE,217.35,352.87,60.006,1411481704,"274151322000087","019011112586793",27.97,43.20,0,324.62,372.71,127.1,120.8,0.477,252843.9,252843.9,135,0,0,0,L,1151911521,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481724,172394.00
09/23/2014 10:15,2,4.520,ACTIVE,217.13,348.36,60.012,1411481704,"274151322000088","019011112586793",28.94,33.50,0,324.92,374.21,132.4,125.9,0.495,258405.2,258405.2,134,0,0,0,L,1151911521,1,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481725,172395.00
09/23/2014 10:15,2,4.744,ACTIVE,217.13,363.99,60.006,1411481704,"274151322000095","019011112586793",29.34,34.80,0,323.41,376.01,141.0,134.1,0.530,275524.4,275524.4,135,0,0,0,L,1151911521,1,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481726,172396.00
09/23/2014 10:15,2,3.109,ACTIVE,218.26,416.29,60.012,1411481704,"274151322000068","019011112586793",38.82,36.50,0,401.56,458.37,121.9,115.8,0.455,198132.1,198132.1,135,0,0,0,L,1151911521,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481726,172397.00
09/23/2014 10:15,2,4.549,ACTIVE,217.35,350.47,60.012,1411481704,"274151322000054","019011112586793",29.10,34.00,0,322.81,375.11,134.2,127.6,0.508,263482.1,263482.1,134,0,0,0,L,1151911521,1,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411481727,172398.00
09/23/2014 10:30,1,4.760,ACTIVE,218.8,356.18,60.03,1411482603,"040051121000097","019011112586793",26.14,27,0.547,316.16,371.09,123.8,118.5,0.555,84178.699999988,84207.100000024,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482606,172399.00
09/23/2014 10:30,1,4.779,ACTIVE,218.2,360.07,60.07,1411482603,"040051121000095","019011112586793",23.71,25,0.496,318.08,368.13,112.7,107.6,0.509,75137.1,75162.7,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482607,172400.00
09/23/2014 10:30,1,3.049,ACTIVE,218.6,348.36,60.03,1411482603,"033051125000132","019011112586793",35.33,27,0.466,318.83,366.27,107.2,101.8,0.485,73496.900000036,73521.100000024,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482608,172401.00
09/23/2014 10:30,1,3.041,ACTIVE,218.4,355.09,60.07,1411482603,"033051125000135","019011112586793",34.81,26,0.466,318.65,365.79,105.3,101.3,0.478,70966.699999988,70990.899999976,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482610,172402.00
09/23/2014 10:30,1,4.758,ACTIVE,218.0,363.36,60.07,1411482603,"040051121000116","019011112586793",25.96,25,0.542,316.56,369.33,122.9,117.4,0.553,82890.100000011,82918.100000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482611,172403.00
09/23/2014 10:30,1,4.865,ACTIVE,218.7,333.15,60.03,1411482603,"040051121000068","019011112586793",23.71,26,0.506,317.19,368.34,114.8,109.8,0.518,76236.800000012,76263.199999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482612,172404.00
09/23/2014 10:30,1,3.497,ACTIVE,218.5,328.35,60.07,1411482603,"033051125000118","019011112586793",39.93,27,0.618,315.40,374.43,138.9,134.0,0.621,94433.900000036,94465.800000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482614,172405.00
09/23/2014 10:30,1,3.493,ACTIVE,218.6,363.13,60.07,1411482603,"033051125000150","019011112586793",39.80,26,0.615,315.36,375.33,138.3,133.6,0.619,93493.199999988,93525.199999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482615,172406.00
09/23/2014 10:30,1,4.610,ACTIVE,218.7,358.86,60.07,1411482603,"040051121000185","019011112586793",26.25,27,0.531,318.92,369.35,120.4,115.5,0.537,84998.4,85025.8,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482616,172407.00
09/23/2014 10:30,1,4.836,ACTIVE,218.2,346.47,60.03,1411482603,"040051121000195","019011112586793",25.80,27,0.547,317.39,369.91,124.1,118.3,0.557,83101.400000037,83129.900000037,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482617,172408.00
09/23/2014 10:30,2,4.875,ACTIVE,219.39,351.37,60.033,1411482603,"274151322000083","019011112586793",28.51,37.50,0,333.33,382.03,140.7,133.9,0.552,265598.8,265598.8,134,0,0,0,L,1151911521,1,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482618,172409.00
09/23/2014 10:30,2,5.252,ACTIVE,220.29,354.07,60.033,1411482603,"274151322000076","019011112586793",29.24,38.40,0,337.84,385.03,155.3,148.0,0.601,277999.9,277999.9,134,0,0,0,L,1151911521,1,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482619,172410.00
09/23/2014 10:30,2,3.391,ACTIVE,219.61,413.89,60.038,1411482603,"274151322000094","019011112586793",38.72,36.00,0,399.46,459.27,133.0,126.5,0.504,199939.1,199939.1,135,0,0,0,L,1151911521,1,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482620,172411.00
09/23/2014 10:30,2,4.955,ACTIVE,220.06,360.08,60.043,1411482603,"274151322000052","019011112586793",28.71,38.20,0,333.33,382.93,144.0,137.0,0.539,266871.3,266871.3,135,0,0,0,L,1151911521,1,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482621,172412.00
09/23/2014 10:30,2,5.041,ACTIVE,219.61,363.09,60.038,1411482603,"274151322000085","019011112586793",28.80,35.60,0,333.33,383.23,147.1,140.1,0.548,266016.8,266016.8,138,0,0,0,L,1151911521,1,126.07,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482622,172413.00
09/23/2014 10:30,2,4.920,ACTIVE,219.61,349.86,60.038,1411482603,"274151322000087","019011112586793",27.65,46.40,0,333.03,381.42,137.7,130.9,0.508,252875.4,252875.4,136,0,0,0,L,1151911521,1,125.85,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482623,172414.00
09/23/2014 10:30,2,5.012,ACTIVE,219.39,353.17,60.033,1411482603,"274151322000088","019011112586793",28.29,35.20,0,332.73,382.63,143.5,136.6,0.530,258438.0,258438.0,135,0,0,0,L,1151911521,1,126.30,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482624,172415.00
09/23/2014 10:30,2,5.172,ACTIVE,219.39,352.57,60.038,1411482603,"274151322000095","019011112586793",29.22,37.30,0,333.03,384.73,153.0,145.7,0.575,275559.4,275559.4,136,0,0,0,L,1151911521,1,126.07,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482625,172416.00
09/23/2014 10:30,2,3.385,ACTIVE,220.29,423.20,60.033,1411482603,"274151322000068","019011112586793",38.78,38.40,0,401.26,458.67,133.2,126.7,0.491,198162.3,198162.3,136,0,0,0,L,1151911521,1,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482626,172417.00
09/23/2014 10:30,2,5.004,ACTIVE,219.61,354.97,60.033,1411482603,"274151322000054","019011112586793",28.73,36.30,0,333.03,383.83,145.5,138.5,0.544,263515.3,263515.3,135,0,0,0,L,1151911521,1,126.07,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411482627,172418.00
09/23/2014 10:45,1,5.105,ACTIVE,217.8,367.59,60.03,1411483504,"040051121000097","019011112586793",26.20,28,0.591,318.26,372.12,133.1,127.7,0.595,84207.100000024,84237.900000036,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483506,172419.00
09/23/2014 10:45,1,5.129,ACTIVE,217.3,349.66,60.03,1411483504,"040051121000095","019011112586793",23.70,26,0.537,319.36,367.04,120.9,116.1,0.539,75162.7,75190.6,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483508,172420.00
09/23/2014 10:45,1,3.293,ACTIVE,218.1,334.63,60.00,1411483504,"033051125000132","019011112586793",35.14,28,0.505,318.68,367.63,115.1,109.5,0.517,73521.100000024,73547.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483509,172421.00
09/23/2014 10:45,1,3.278,ACTIVE,218.1,356.17,60.03,1411483504,"033051125000135","019011112586793",34.68,27,0.503,319.92,367.90,113.1,109.2,0.512,70990.899999976,71017,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483510,172422.00
09/23/2014 10:45,1,5.129,ACTIVE,217.1,346.13,60.03,1411483504,"040051121000116","019011112586793",25.93,26,0.589,318.25,371.97,132.3,127.1,0.591,82918.100000011,82948.600000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483511,172423.00
09/23/2014 10:45,1,5.254,ACTIVE,217.3,357.14,60.03,1411483504,"040051121000068","019011112586793",23.59,27,0.547,319.74,369.64,123.3,118.3,0.555,76263.199999988,76291.800000012,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483513,172424.00
09/23/2014 10:45,1,3.780,ACTIVE,217.6,368.10,60.00,1411483504,"033051125000118","019011112586793",39.80,28,0.668,317.14,376.45,149.7,144.6,0.661,94465.800000012,94500.699999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483514,172425.00
09/23/2014 10:45,1,3.767,ACTIVE,218.1,335.10,60.03,1411483504,"033051125000150","019011112586793",39.72,27,0.664,315.87,377.65,148.9,144.1,0.659,93525.199999988,93559.699999988,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483515,172426.00
09/23/2014 10:45,1,5.114,ACTIVE,217.9,337.32,60.03,1411483504,"040051121000185","019011112586793",25.64,28,0.578,319.50,370.93,130.5,125.3,0.583,85025.8,85055.9,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483516,172427.00
09/23/2014 10:45,1,5.226,ACTIVE,217.7,342.99,60.03,1411483504,"040051121000195","019011112586793",25.74,28,0.593,318.15,372.55,133.9,128.6,0.598,83129.900000037,83160.699999989,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483518,172428.00
09/23/2014 10:45,2,5.291,ACTIVE,219.16,352.57,60.001,1411483504,"274151322000083","019011112586793",28.27,39.00,0,338.44,384.43,151.4,144.3,0.588,265633.6,265633.6,135,0,0,0,L,1151911521,1,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483519,172429.00
09/23/2014 10:45,2,5.605,ACTIVE,220.06,368.50,59.996,1411483504,"274151322000076","019011112586793",29.40,39.50,0,338.74,388.64,166.8,159.1,0.650,278038.3,278038.3,135,0,0,0,L,1151911521,1,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483520,172430.00
09/23/2014 10:45,2,3.600,ACTIVE,219.39,424.71,60.006,1411483504,"274151322000094","019011112586793",39.30,37.00,0,398.86,457.47,143.8,136.8,0.552,199971.9,199971.9,136,0,0,0,L,1151911521,1,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483521,172431.00
09/23/2014 10:45,2,5.338,ACTIVE,219.61,351.67,60.001,1411483504,"274151322000052","019011112586793",28.65,40.20,0,337.84,384.73,154.6,147.3,0.579,266906.8,266906.8,136,0,0,0,L,1151911521,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483522,172432.00
09/23/2014 10:45,2,5.402,ACTIVE,219.61,363.09,60.006,1411483504,"274151322000085","019011112586793",28.88,36.80,0,339.04,386.23,157.9,150.5,0.592,266053.2,266053.2,139,0,0,0,L,1151911521,1,126.07,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483523,172433.00
09/23/2014 10:45,2,5.322,ACTIVE,219.61,366.70,59.980,1411483504,"274151322000087","019011112586793",27.43,49.80,0,339.04,383.23,147.8,140.7,0.552,252909.4,252909.4,137,0,0,0,L,1151911521,1,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483524,172434.00
09/23/2014 10:45,2,5.365,ACTIVE,219.61,355.58,60.006,1411483504,"274151322000088","019011112586793",28.39,36.30,0,339.04,385.33,154.2,146.9,0.570,258473.5,258473.5,136,0,0,0,L,1151911521,1,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483525,172435.00
09/23/2014 10:45,2,5.594,ACTIVE,219.39,372.41,59.996,1411483504,"274151322000095","019011112586793",29.06,38.80,0,338.74,386.83,164.5,156.9,0.614,275597.3,275597.3,137,0,0,0,L,1151911521,1,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483526,172436.00
09/23/2014 10:45,2,3.639,ACTIVE,220.52,426.81,60.006,1411483504,"274151322000068","019011112586793",38.70,39.80,0,395.25,459.27,143.1,136.2,0.535,198195.1,198195.1,137,0,0,0,L,1151911521,1,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483526,172437.00
09/23/2014 10:45,2,5.406,ACTIVE,219.61,351.67,60.022,1411483504,"274151322000054","019011112586793",28.53,37.50,0,339.04,385.93,156.2,148.9,0.583,263551.2,263551.2,136,0,0,0,L,1151911521,1,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411483527,172438.00
09/23/2014 11:00,1,5.461,ACTIVE,217.7,369.61,60.07,1411484404,"040051121000097","019011112586793",25.87,29,0.626,317.10,373.38,140.6,135.2,0.629,84237.900000036,84270.699999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484406,172439.00
09/23/2014 11:00,1,5.477,ACTIVE,216.8,350.59,60.03,1411484404,"040051121000095","019011112586793",23.40,27,0.568,317.47,369.46,127.5,122.4,0.572,75190.6,75220.3,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484407,172440.00
09/23/2014 11:00,1,3.501,ACTIVE,217.6,331.16,60.07,1411484404,"033051125000132","019011112586793",34.89,29,0.535,319.26,367.90,121.5,115.9,0.547,73547.5,73575.5,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484409,172441.00
09/23/2014 11:00,1,3.486,ACTIVE,217.8,324.13,60.07,1411484404,"033051125000135","019011112586793",34.44,28,0.532,318.28,369.78,119.4,115.4,0.543,71017,71045.099999964,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484410,172442.00
09/23/2014 11:00,1,5.477,ACTIVE,216.7,350.93,60.07,1411484404,"040051121000116","019011112586793",25.64,27,0.621,315.83,373.87,139.7,133.9,0.625,82948.600000011,82981.100000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484411,172443.00
09/23/2014 11:00,1,5.596,ACTIVE,217.9,364.66,60.07,1411484404,"040051121000068","019011112586793",23.38,28,0.579,318.30,370.59,130.1,125.4,0.581,76291.800000012,76322.100000024,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484412,172444.00
09/23/2014 11:00,1,4.070,ACTIVE,216.7,366.73,60.07,1411484404,"033051125000118","019011112586793",39.08,29,0.707,315.45,378.35,158.3,152.3,0.698,94500.699999988,94537.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484414,172445.00
09/23/2014 11:00,1,4.003,ACTIVE,217.5,359.88,60.07,1411484404,"033051125000150","019011112586793",39.52,28,0.705,314.88,379.07,157.4,152.0,0.703,93559.699999988,93596.600000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484415,172446.00
09/23/2014 11:00,1,5.451,ACTIVE,217.6,336.75,60.03,1411484404,"040051121000185","019011112586793",25.64,30,0.619,317.77,371.80,139.1,134.0,0.619,85055.9,85088.2,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484416,172447.00
09/23/2014 11:00,1,5.576,ACTIVE,217.4,361.82,60.03,1411484404,"040051121000195","019011112586793",25.52,30,0.628,317.05,373.32,141.6,135.6,0.633,83160.699999989,83193.500000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484418,172448.00
09/23/2014 11:00,2,5.619,ACTIVE,219.61,361.59,60.054,1411484404,"274151322000083","019011112586793",28.19,40.80,0,338.14,385.93,160.4,152.9,0.628,265670.7,265670.7,136,0,0,0,L,1151911521,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484418,172449.00
09/23/2014 11:00,2,6.057,ACTIVE,220.52,371.81,60.054,1411484404,"274151322000076","019011112586793",28.78,41.30,0,337.84,390.14,176.4,168.3,0.672,278079.2,278079.2,136,0,0,0,L,1151911521,1,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484419,172450.00
09/23/2014 11:00,2,3.824,ACTIVE,219.84,426.81,60.070,1411484404,"274151322000094","019011112586793",39.24,38.20,0,397.96,459.57,151.6,144.4,0.583,200007.1,200007.1,137,0,0,0,L,1151911521,1,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484420,172451.00
09/23/2014 11:00,2,5.730,ACTIVE,219.61,360.69,60.054,1411484404,"274151322000052","019011112586793",28.17,42.00,0,337.84,387.14,163.3,155.7,0.623,266944.7,266944.7,137,0,0,0,L,1151911521,1,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484421,172452.00
09/23/2014 11:00,2,5.766,ACTIVE,220.06,352.27,60.054,1411484404,"274151322000085","019011112586793",28.63,38.20,0,338.74,388.34,167.0,159.3,0.623,266091.9,266091.9,140,0,0,0,L,1151911521,1,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484422,172453.00
09/23/2014 11:00,2,5.674,ACTIVE,220.06,354.37,60.059,1411484404,"274151322000087","019011112586793",27.02,52.80,0,338.14,385.33,155.2,147.8,0.570,252945.5,252945.5,138,0,0,0,L,1151911521,1,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484423,172454.00
09/23/2014 11:00,2,5.729,ACTIVE,219.84,350.77,60.049,1411484404,"274151322000088","019011112586793",28.09,38.00,0,338.44,387.14,162.9,155.3,0.601,258511.3,258511.3,137,0,0,0,L,1151911521,1,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484424,172455.00
09/23/2014 11:00,2,5.975,ACTIVE,219.84,357.38,60.054,1411484404,"274151322000095","019011112586793",28.77,40.20,0,338.14,390.14,174.0,166.0,0.650,275637.6,275637.6,138,0,0,0,L,1151911521,1,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484425,172456.00
09/23/2014 11:00,2,3.764,ACTIVE,220.74,429.22,60.059,1411484404,"274151322000068","019011112586793",39.62,40.60,0,397.35,458.67,150.7,143.5,0.552,198230.1,198230.1,138,0,0,0,L,1151911521,1,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484426,172457.00
09/23/2014 11:00,2,5.775,ACTIVE,219.61,367.60,60.049,1411484404,"274151322000054","019011112586793",28.21,39.00,0,337.84,388.04,165.1,157.4,0.628,263589.5,263589.5,137,0,0,0,L,1151911521,1,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411484427,172458.00
09/23/2014 11:15,1,5.788,ACTIVE,218.4,330.91,60.03,1411485304,"040051121000097","019011112586793",25.32,31,0.645,317.18,376.49,145.8,140.1,0.645,84270.699999988,84305.100000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485306,172459.00
09/23/2014 11:15,1,5.836,ACTIVE,217.8,326.91,60.00,1411485304,"040051121000095","019011112586793",22.71,29,0.585,318.50,372.22,131.9,126.6,0.585,75220.3,75251.5,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485307,172460.00
09/23/2014 11:15,1,3.719,ACTIVE,218.2,339.13,60.03,1411485304,"033051125000132","019011112586793",34.12,31,0.553,319.62,370.82,126.2,120.5,0.560,73575.5,73604.900000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485309,172461.00
09/23/2014 11:15,1,3.708,ACTIVE,218.4,366.51,60.00,1411485304,"033051125000135","019011112586793",33.55,30,0.549,319.09,370.79,123.8,119.5,0.554,71045.099999964,71074.299999952,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485310,172462.00
09/23/2014 11:15,1,5.759,ACTIVE,217.7,368.32,60.03,1411485304,"040051121000116","019011112586793",25.34,29,0.643,316.95,375.72,145.2,139.2,0.644,82981.100000011,83015.200000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485311,172463.00
09/23/2014 11:15,1,5.875,ALERT,218.2,327.48,60.00,1411485304,"040051121000068","019011112586793",23.06,29,0.596,318.78,373.37,134.8,129.8,0.601,76322.100000024,76353.800000012,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411485313,172464.00
09/23/2014 11:15,1,4.288,ACTIVE,217.8,356.18,60.00,1411485304,"033051125000118","019011112586793",38.76,31,0.735,314.78,383.19,165.4,159.4,0.731,94537.5,94576.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485314,172465.00
09/23/2014 11:15,1,4.217,ACTIVE,216.0,375.57,60.00,1411485304,"033051125000150","019011112586793",39.09,30,0.736,314.54,381.53,164.0,158.1,0.731,93596.600000024,93635.300000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485315,172466.00
09/23/2014 11:15,1,5.778,ACTIVE,218.1,331.97,60.00,1411485304,"040051121000185","019011112586793",25.24,32,0.645,318.55,375.43,145.1,140.2,0.646,85088.2,85122.4,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485317,172467.00
09/23/2014 11:15,1,5.899,ACTIVE,217.4,325.55,60.00,1411485304,"040051121000195","019011112586793",25.13,32,0.652,317.38,375.47,147.5,141.2,0.652,83193.500000001,83228.000000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485318,172468.00
09/23/2014 11:15,2,5.951,ACTIVE,219.61,362.49,60.012,1411485304,"274151322000083","019011112586793",27.77,42.80,0,338.74,388.04,167.3,159.6,0.658,265709.9,265709.9,137,0,0,0,L,1151911521,1,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485319,172469.00
09/23/2014 11:15,2,6.355,ACTIVE,220.74,373.31,60.001,1411485304,"274151322000076","019011112586793",28.37,43.80,0,337.54,391.34,182.3,174.0,0.712,278122.1,278122.1,137,0,0,0,L,1151911521,1,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485320,172470.00
09/23/2014 11:15,2,4.045,ACTIVE,220.06,424.41,59.990,1411485304,"274151322000094","019011112586793",38.78,40.60,0,396.45,457.17,157.5,150.1,0.601,200044.1,200044.1,138,0,0,0,L,1151911521,1,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485321,172471.00
09/23/2014 11:15,2,6.037,ACTIVE,220.06,374.51,59.990,1411485304,"274151322000052","019011112586793",27.75,43.80,0,337.54,388.94,169.6,161.8,0.636,266984.5,266984.5,138,0,0,0,L,1151911521,1,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485322,172472.00
09/23/2014 11:15,2,6.115,ACTIVE,219.84,366.10,59.990,1411485304,"274151322000085","019011112586793",28.03,40.80,0,337.84,390.44,173.6,165.6,0.650,266132.6,266132.6,141,0,0,0,L,1151911521,1,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485323,172473.00
09/23/2014 11:15,2,6.021,ACTIVE,220.06,373.31,59.990,1411485304,"274151322000087","019011112586793",26.40,55.50,0,338.14,386.83,160.9,153.3,0.592,252983.2,252983.2,139,0,0,0,L,1151911521,1,125.85,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485324,172474.00
09/23/2014 11:15,2,6.035,ACTIVE,219.84,368.50,59.996,1411485304,"274151322000088","019011112586793",27.75,40.80,0,337.24,389.24,169.6,161.8,0.632,258551.0,258551.0,138,0,0,0,L,1151911521,1,126.07,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485325,172475.00
09/23/2014 11:15,2,6.250,ACTIVE,219.61,370.00,59.969,1411485304,"274151322000095","019011112586793",28.59,42.80,0,338.74,391.64,180.7,172.5,0.676,275680.0,275680.0,139,0,0,0,L,1151911521,1,125.85,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485326,172476.00
09/23/2014 11:15,2,4.080,ACTIVE,220.74,419.30,59.990,1411485304,"274151322000068","019011112586793",38.31,42.80,0,392.55,460.47,157.4,150.0,0.583,198267.0,198267.0,139,0,0,0,L,1151911521,1,126.30,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485327,172477.00
09/23/2014 11:15,2,6.082,ACTIVE,219.84,373.01,59.990,1411485304,"274151322000054","019011112586793",27.89,41.30,0,337.24,390.14,171.7,163.8,0.645,263629.7,263629.7,138,0,0,0,L,1151911521,1,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411485328,172478.00
09/23/2014 11:30,1,6.060,ACTIVE,217.9,348.83,60.03,1411486204,"040051121000097","019011112586793",25.35,32,0.679,317.96,379.38,152.9,147.3,0.675,84305.100000024,84340.900000036,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486206,172479.00
09/23/2014 11:30,1,6.083,ACTIVE,217.8,358.45,60.03,1411486204,"040051121000095","019011112586793",22.85,30,0.615,317.90,372.96,138.3,133.4,0.614,75251.5,75283.7,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486207,172480.00
09/23/2014 11:30,1,3.939,ACTIVE,218.1,369.10,60.03,1411486204,"033051125000132","019011112586793",33.68,32,0.580,318.99,372.63,132.0,125.8,0.587,73604.900000036,73635.5,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486209,172481.00
09/23/2014 11:30,1,3.905,ACTIVE,218.0,363.03,60.00,1411486204,"033051125000135","019011112586793",33.38,32,0.577,319.16,372.56,129.7,125.2,0.582,71074.299999952,71104.899999976,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486210,172482.00
09/23/2014 11:30,1,6.048,ACTIVE,217.3,368.86,60.03,1411486204,"040051121000116","019011112586793",25.25,30,0.675,317.61,376.31,152.0,145.6,0.677,83015.200000011,83050.700000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486211,172483.00
09/23/2014 11:30,1,6.162,ACTIVE,217.6,366.71,60.03,1411486204,"040051121000068","019011112586793",23.01,31,0.626,318.86,374.13,141.1,135.3,0.629,76353.800000012,76386.800000012,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486213,172484.00
09/23/2014 11:30,1,4.480,ACTIVE,216.9,375.28,60.00,1411486204,"033051125000118","019011112586793",38.90,32,0.772,315.35,383.28,173.4,166.9,0.763,94576.5,94617.100000024,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486214,172485.00
