ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2014 11:30,1,4.444,ACTIVE,217.6,374.49,60.00,1411486204,"033051125000150","019011112586793",38.95,32,0.770,315.00,383.72,172.2,166.4,0.760,93635.300000012,93675.900000036,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486215,172486.00
09/23/2014 11:30,1,6.079,ACTIVE,217.9,364.32,60.03,1411486204,"040051121000185","019011112586793",25.13,33,0.676,318.64,378.28,152.0,146.8,0.674,85122.4,85158,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486216,172487.00
09/23/2014 11:30,1,6.228,ACTIVE,217.2,350.04,60.03,1411486204,"040051121000195","019011112586793",24.92,33,0.686,317.89,377.56,154.4,147.9,0.680,83228.000000001,83264.000000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486218,172488.00
09/23/2014 11:30,2,6.264,ACTIVE,219.16,359.78,60.006,1411486204,"274151322000083","019011112586793",27.61,45.50,0,338.14,390.74,175.2,167.1,0.681,265750.6,265750.6,138,0,0,0,L,1151911521,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486219,172489.00
09/23/2014 11:30,2,6.666,ACTIVE,220.29,360.99,60.006,1411486204,"274151322000076","019011112586793",28.35,46.00,0,336.64,394.35,191.6,183.0,0.738,278166.6,278166.6,138,0,0,0,L,1151911521,1,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486220,172490.00
09/23/2014 11:30,2,4.207,ACTIVE,219.61,423.20,60.001,1411486204,"274151322000094","019011112586793",38.90,42.50,0,390.14,454.46,165.4,157.7,0.636,200082.5,200082.5,139,0,0,0,L,1151911521,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486221,172491.00
09/23/2014 11:30,2,6.291,ACTIVE,219.39,356.78,60.006,1411486204,"274151322000052","019011112586793",27.83,46.40,0,336.94,391.04,177.2,169.1,0.672,267025.8,267025.8,139,0,0,0,L,1151911521,1,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486222,172492.00
09/23/2014 11:30,2,6.416,ACTIVE,219.84,361.89,60.006,1411486204,"274151322000085","019011112586793",27.99,42.80,0,337.54,392.55,182.0,173.7,0.681,266174.9,266174.9,142,0,0,0,L,1151911521,1,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486223,172493.00
09/23/2014 11:30,2,6.311,ACTIVE,219.61,362.49,60.006,1411486204,"274151322000087","019011112586793",26.10,59.00,0,337.24,388.04,166.8,159.1,0.610,253022.2,253022.2,140,0,0,0,L,1151911521,1,125.40,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486224,172494.00
09/23/2014 11:30,2,6.303,ACTIVE,219.39,360.08,60.028,1411486204,"274151322000088","019011112586793",27.69,43.20,0,336.34,391.04,176.7,168.6,0.658,258592.2,258592.2,139,0,0,0,L,1151911521,1,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486225,172495.00
09/23/2014 11:30,2,6.619,ACTIVE,219.16,355.88,60.028,1411486204,"274151322000095","019011112586793",28.25,45.30,0,336.94,393.45,189.2,180.6,0.703,275724.1,275724.1,140,0,0,0,L,1151911521,1,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486226,172496.00
09/23/2014 11:30,2,4.111,ACTIVE,220.29,431.92,60.001,1411486204,"274151322000068","019011112586793",39.46,43.80,0,389.24,456.27,164.9,157.2,0.601,198305.4,198305.4,140,0,0,0,L,1151911521,1,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486227,172497.00
09/23/2014 11:30,2,6.359,ACTIVE,219.61,354.07,60.001,1411486204,"274151322000054","019011112586793",27.81,43.80,0,336.64,392.25,179.0,170.8,0.672,263671.5,263671.5,139,0,0,0,L,1151911521,1,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411486228,172498.00
09/23/2014 11:45,1,6.342,ACTIVE,218.2,368.24,60.07,1411487104,"040051121000097","019011112586793",25.06,34,0.699,317.60,381.30,158.1,151.8,0.699,84340.900000036,84378.199999988,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487106,172499.00
09/23/2014 11:45,1,6.404,ACTIVE,218.4,363.51,60.03,1411487104,"040051121000095","019011112586793",22.42,31,0.635,318.30,375.80,142.8,137.6,0.632,75283.7,75317.5,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487107,172500.00
09/23/2014 11:45,1,4.099,ACTIVE,218.2,350.25,60.07,1411487104,"033051125000132","019011112586793",33.52,34,0.600,319.46,373.41,136.7,129.8,0.610,73635.5,73667.300000012,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487109,172501.00
09/23/2014 11:45,1,4.022,ACTIVE,218.8,351.77,60.03,1411487104,"033051125000135","019011112586793",33.52,32,0.597,320.20,374.67,134.1,129.9,0.596,71104.899999976,71136.599999964,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487110,172502.00
09/23/2014 11:45,1,6.344,ACTIVE,218.0,361.09,60.03,1411487104,"040051121000116","019011112586793",24.88,32,0.695,316.85,379.87,157.1,150.7,0.693,83050.700000011,83087.500000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487111,172503.00
09/23/2014 11:45,1,6.471,ACTIVE,218.3,366.81,60.03,1411487104,"040051121000068","019011112586793",22.63,32,0.645,318.75,377.15,145.7,139.9,0.646,76386.800000012,76421,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487113,172504.00
09/23/2014 11:45,1,4.649,ACTIVE,218.0,368.65,60.03,1411487104,"033051125000118","019011112586793",38.79,34,0.799,315.52,385.52,179.4,172.6,0.788,94617.100000024,94659.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487114,172505.00
09/23/2014 11:45,1,4.625,ACTIVE,218.5,331.05,60.03,1411487104,"033051125000150","019011112586793",38.72,33,0.794,314.29,386.45,178.2,171.9,0.781,93675.900000036,93717.900000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487115,172506.00
09/23/2014 11:45,1,6.438,ACTIVE,218.5,355.24,60.03,1411487104,"040051121000185","019011112586793",24.58,35,0.698,318.38,380.38,157.5,151.6,0.696,85158,85195.2,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487116,172507.00
09/23/2014 11:45,1,6.498,ACTIVE,218.0,356.43,60.07,1411487104,"040051121000195","019011112586793",24.74,35,0.705,317.55,379.99,159.9,152.8,0.703,83264.000000001,83301.400000037,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487118,172508.00
09/23/2014 11:45,2,6.500,ACTIVE,219.39,356.18,60.033,1411487104,"274151322000083","019011112586793",27.51,48.30,0,338.74,391.64,181.0,172.8,0.712,265793.1,265793.1,139,0,0,0,L,1151911521,1,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487119,172509.00
09/23/2014 11:45,2,6.916,ACTIVE,220.74,369.40,60.022,1411487104,"274151322000076","019011112586793",28.25,48.00,0,336.94,394.65,197.8,189.0,0.751,278213.0,278213.0,139,0,0,0,L,1151911521,1,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487120,172510.00
09/23/2014 11:45,2,4.549,ACTIVE,219.84,405.77,60.033,1411487104,"274151322000094","019011112586793",37.29,43.80,0,387.44,455.67,170.8,162.9,0.658,200122.7,200122.7,140,0,0,0,L,1151911521,1,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487121,172511.00
09/23/2014 11:45,2,6.541,ACTIVE,219.84,354.97,60.022,1411487104,"274151322000052","019011112586793",27.67,49.50,0,337.24,392.25,183.3,175.0,0.698,267068.8,267068.8,140,0,0,0,L,1151911521,1,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487122,172512.00
09/23/2014 11:45,2,6.646,ACTIVE,220.06,356.48,60.028,1411487104,"274151322000085","019011112586793",27.95,45.00,0,337.24,394.05,187.8,179.4,0.698,266218.9,266218.9,143,0,0,0,L,1151911521,1,126.30,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487123,172513.00
09/23/2014 11:45,2,6.539,ACTIVE,219.84,364.59,60.028,1411487104,"274151322000087","019011112586793",26.00,63.70,0,338.14,389.84,172.1,164.2,0.645,253062.6,253062.6,141,0,0,0,L,1151911521,1,125.85,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487124,172514.00
09/23/2014 11:45,2,6.580,ACTIVE,219.84,362.49,60.028,1411487104,"274151322000088","019011112586793",27.41,45.00,0,338.74,392.25,182.6,174.4,0.681,258635.1,258635.1,140,0,0,0,L,1151911521,1,126.07,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487125,172515.00
09/23/2014 11:45,2,6.891,ACTIVE,219.39,366.10,60.001,1411487104,"274151322000095","019011112586793",28.07,47.30,0,338.14,395.25,195.8,187.1,0.738,275770.1,275770.1,141,0,0,0,L,1151911521,1,125.85,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487126,172516.00
09/23/2014 11:45,2,4.295,ACTIVE,220.74,422.90,60.033,1411487104,"274151322000068","019011112586793",39.08,46.60,0,386.53,457.47,170.9,163.0,0.645,198345.5,198345.5,141,0,0,0,L,1151911521,1,126.30,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487128,172517.00
09/23/2014 11:45,2,6.594,ACTIVE,219.61,366.10,60.028,1411487104,"274151322000054","019011112586793",27.71,46.00,0,338.14,393.75,184.9,176.6,0.698,263714.9,263714.9,140,0,0,0,L,1151911521,1,125.85,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411487129,172518.00
09/23/2014 12:00,1,6.568,ACTIVE,217.6,354.77,60.03,1411488004,"040051121000097","019011112586793",25.12,35,0.730,301.93,382.91,164.2,158.0,0.726,84378.199999988,84416.800000012,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488006,172519.00
09/23/2014 12:00,1,6.532,ALERT,217.2,332.70,60.03,1411488004,"040051121000095","019011112586793",22.82,32,0.661,303.20,376.47,148.3,142.7,0.658,75317.5,75352.3,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411488008,172520.00
09/23/2014 12:00,1,4.225,ACTIVE,217.3,368.46,60.00,1411488004,"033051125000132","019011112586793",33.69,35,0.624,304.31,374.84,141.6,135.1,0.629,73667.300000012,73700.199999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488009,172521.00
09/23/2014 12:00,1,4.198,ACTIVE,217.6,354.34,60.03,1411488004,"033051125000135","019011112586793",33.32,33,0.621,304.14,374.73,139.2,134.7,0.622,71136.599999964,71169.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488011,172522.00
09/23/2014 12:00,1,6.542,ACTIVE,216.5,355.61,60.00,1411488004,"040051121000116","019011112586793",25.02,33,0.726,299.02,380.29,162.9,156.1,0.725,83087.500000011,83125.600000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488012,172523.00
09/23/2014 12:00,1,6.661,ALERT,217.4,370.31,60.00,1411488004,"040051121000068","019011112586793",22.80,33,0.671,303.33,377.70,151.1,145.2,0.674,76421,76456.600000024,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411488013,172524.00
09/23/2014 12:00,1,4.837,ACTIVE,216.9,338.71,60.03,1411488004,"033051125000118","019011112586793",38.68,35,0.831,300.35,386.93,186.2,179.1,0.812,94659.5,94703.300000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488015,172525.00
09/23/2014 12:00,1,4.790,ACTIVE,217.8,382.99,60.00,1411488004,"033051125000150","019011112586793",38.83,34,0.829,297.94,388.26,185.0,179.1,0.809,93717.900000036,93761.699999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488016,172526.00
09/23/2014 12:00,1,6.631,ACTIVE,217.5,330.73,60.00,1411488004,"040051121000185","019011112586793",24.76,36,0.727,303.31,381.05,163.4,157.4,0.723,85195.2,85233.7,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488018,172527.00
09/23/2014 12:00,1,6.709,ACTIVE,216.6,324.05,60.00,1411488004,"040051121000195","019011112586793",24.82,37,0.734,299.96,381.81,165.7,157.7,0.728,83301.400000037,83340.100000025,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488019,172528.00
09/23/2014 12:00,2,6.752,ACTIVE,216.67,361.29,60.001,1411488004,"274151322000083","019011112586793",27.41,50.20,0,326.42,392.85,187.3,178.8,0.747,265836.9,265836.9,140,0,0,0,L,1151911521,1,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488020,172529.00
09/23/2014 12:00,2,7.199,ACTIVE,218.03,351.67,60.012,1411488004,"274151322000076","019011112586793",28.13,50.20,0,326.72,397.05,204.9,195.8,0.800,278261.1,278261.1,140,0,0,0,L,1151911521,1,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488021,172530.00
09/23/2014 12:00,2,4.646,ACTIVE,217.13,415.09,60.006,1411488004,"274151322000094","019011112586793",37.65,45.50,0,389.54,454.76,176.9,168.8,0.694,200164.4,200164.4,141,0,0,0,L,1151911521,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488022,172531.00
09/23/2014 12:00,2,6.809,ACTIVE,216.90,361.29,60.001,1411488004,"274151322000052","019011112586793",27.55,50.80,0,326.42,393.45,189.9,181.4,0.734,267113.3,267113.3,141,0,0,0,L,1151911521,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488023,172532.00
09/23/2014 12:00,2,6.893,ACTIVE,217.35,351.67,60.001,1411488004,"274151322000085","019011112586793",27.95,46.80,0,326.12,395.25,195.1,186.4,0.738,266264.6,266264.6,144,0,0,0,L,1151911521,1,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488024,172533.00
09/23/2014 12:00,2,6.793,ACTIVE,216.90,363.99,60.001,1411488004,"274151322000087","019011112586793",25.82,67.00,0,326.42,391.04,177.5,169.4,0.658,253104.2,253104.2,142,0,0,0,L,1151911521,1,124.27,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488025,172534.00
09/23/2014 12:00,2,6.801,ACTIVE,216.67,345.36,59.990,1411488004,"274151322000088","019011112586793",27.53,46.00,0,326.12,393.75,189.6,181.1,0.716,258679.4,258679.4,141,0,0,0,L,1151911521,1,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488026,172535.00
09/23/2014 12:00,2,7.150,ACTIVE,216.67,369.40,60.001,1411488004,"274151322000095","019011112586793",27.99,49.50,0,325.52,396.45,202.8,193.8,0.778,275817.6,275817.6,142,0,0,0,L,1151911521,1,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488026,172536.00
09/23/2014 12:00,2,4.521,ACTIVE,218.03,418.09,60.006,1411488004,"274151322000068","019011112586793",38.65,46.80,0,389.24,458.37,177.7,169.6,0.676,198387.2,198387.2,142,0,0,0,L,1151911521,1,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488027,172537.00
09/23/2014 12:00,2,6.854,ACTIVE,216.67,352.57,60.006,1411488004,"274151322000054","019011112586793",27.69,47.00,0,326.42,395.55,192.0,183.4,0.738,263759.8,263759.8,141,0,0,0,L,1151911521,1,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488028,172538.00
09/23/2014 12:15,1,6.729,ACTIVE,219.0,327.70,60.03,1411488904,"040051121000097","019011112586793",24.93,36,0.737,316.18,385.51,166.9,160.1,0.727,84416.800000012,84456.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488906,172539.00
09/23/2014 12:15,1,6.753,ACTIVE,218.7,325.06,60.03,1411488904,"040051121000095","019011112586793",22.42,33,0.668,317.29,381.23,150.6,144.9,0.664,75352.3,75388.1,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488908,172540.00
09/23/2014 12:15,1,4.360,ACTIVE,219.4,327.99,60.03,1411488904,"033051125000132","019011112586793",33.20,36,0.628,317.49,377.91,144.0,137.2,0.633,73700.199999988,73733.900000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488909,172541.00
09/23/2014 12:15,1,4.282,ACTIVE,219.6,331.16,60.03,1411488904,"033051125000135","019011112586793",33.20,34,0.626,318.20,378.48,141.5,136.6,0.624,71169.5,71203.199999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488910,172542.00
09/23/2014 12:15,1,6.699,ALERT,218.4,346.50,60.03,1411488904,"040051121000116","019011112586793",24.82,34,0.730,315.37,383.24,165.4,158.6,0.728,83125.600000011,83164.600000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1411488912,172543.00
09/23/2014 12:15,1,6.908,ACTIVE,219.4,350.67,60.03,1411488904,"040051121000068","019011112586793",22.33,34,0.676,317.17,380.78,153.5,147.7,0.677,76456.600000024,76492.699999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488913,172544.00
09/23/2014 12:15,1,4.975,ACTIVE,219.1,347.11,60.03,1411488904,"033051125000118","019011112586793",38.33,36,0.839,313.89,391.03,189.8,182.8,0.824,94703.300000012,94748.300000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488914,172545.00
09/23/2014 12:15,1,4.940,ACTIVE,219.1,336.52,60.03,1411488904,"033051125000150","019011112586793",38.37,35,0.838,312.61,391.82,188.6,182.2,0.823,93761.699999988,93806.600000024,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488916,172546.00
09/23/2014 12:15,1,6.797,ACTIVE,219.4,334.32,60.03,1411488904,"040051121000185","019011112586793",24.56,37,0.736,317.21,384.85,166.1,160.3,0.733,85233.7,85273.3,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488917,172547.00
09/23/2014 12:15,1,6.936,ACTIVE,218.6,326.44,60.03,1411488904,"040051121000195","019011112586793",24.44,38,0.743,315.89,385.25,168.6,161.0,0.736,83340.100000025,83379.800000013,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488918,172548.00
09/23/2014 12:15,2,7.049,ACTIVE,218.71,370.60,60.006,1411488904,"274151322000083","019011112586793",26.78,51.30,0,331.23,393.75,190.8,182.2,0.747,265882.0,265882.0,141,0,0,0,L,1151911521,1,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488919,172549.00
09/23/2014 12:15,2,7.373,ACTIVE,219.61,379.62,60.017,1411488904,"274151322000076","019011112586793",27.91,52.50,0,331.83,397.66,208.5,199.3,0.809,278310.3,278310.3,141,0,0,0,L,1151911521,1,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488920,172550.00
09/23/2014 12:15,2,4.766,ACTIVE,219.16,418.09,60.017,1411488904,"274151322000094","019011112586793",37.53,47.30,0,385.93,455.37,180.2,172.0,0.694,200207.1,200207.1,142,0,0,0,L,1151911521,1,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488921,172551.00
09/23/2014 12:15,2,6.953,ACTIVE,218.93,374.51,60.017,1411488904,"274151322000052","019011112586793",27.41,52.80,0,330.93,394.65,193.0,184.3,0.725,267158.9,267158.9,142,0,0,0,L,1151911521,1,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488922,172552.00
09/23/2014 12:15,2,7.109,ACTIVE,218.93,358.58,60.038,1411488904,"274151322000085","019011112586793",27.55,48.00,0,331.23,395.85,198.4,189.5,0.742,266311.4,266311.4,145,0,0,0,L,1151911521,1,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488923,172553.00
09/23/2014 12:15,2,6.975,ACTIVE,218.93,366.40,60.017,1411488904,"274151322000087","019011112586793",25.47,70.30,0,331.53,392.25,179.7,171.6,0.667,253146.8,253146.8,143,0,0,0,L,1151911521,1,125.40,124.94,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488924,172554.00
09/23/2014 12:15,2,7.059,ACTIVE,218.93,370.30,60.012,1411488904,"274151322000088","019011112586793",27.00,47.30,0,330.93,395.25,192.9,184.2,0.716,258725.0,258725.0,142,0,0,0,L,1151911521,1,126.07,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488925,172555.00
09/23/2014 12:15,2,7.357,ACTIVE,218.93,379.02,60.012,1411488904,"274151322000095","019011112586793",27.73,51.00,0,330.33,397.35,206.4,197.3,0.765,275866.3,275866.3,143,0,0,0,L,1151911521,1,125.85,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488926,172556.00
09/23/2014 12:15,2,4.752,ACTIVE,220.06,426.21,60.043,1411488904,"274151322000068","019011112586793",37.73,48.50,0,388.04,456.27,181.7,173.4,0.681,198430.0,198430.0,143,0,0,0,L,1151911521,1,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488927,172557.00
09/23/2014 12:15,2,7.051,ACTIVE,219.16,355.58,60.017,1411488904,"274151322000054","019011112586793",27.39,49.30,0,330.33,396.75,195.3,186.6,0.738,263805.9,263805.9,142,0,0,0,L,1151911521,1,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411488928,172558.00
09/23/2014 12:30,1,6.905,ACTIVE,218.8,376.83,60.03,1411489804,"040051121000097","019011112586793",24.79,37,0.755,315.92,384.07,170.3,164.1,0.748,84456.5,84496.600000024,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489806,172559.00
09/23/2014 12:30,1,6.942,ACTIVE,217.8,373.43,60.00,1411489804,"040051121000095","019011112586793",22.26,34,0.684,317.80,378.72,153.8,148.0,0.679,75388.1,75424.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489807,172560.00
09/23/2014 12:30,1,4.468,ACTIVE,218.2,359.44,60.03,1411489804,"033051125000132","019011112586793",33.04,37,0.644,318.29,376.37,146.9,139.8,0.645,73733.900000036,73768.400000036,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489809,172561.00
09/23/2014 12:30,1,4.389,ACTIVE,218.1,334.42,60.03,1411489804,"033051125000135","019011112586793",33.07,35,0.643,318.84,378.57,144.4,139.3,0.641,71203.199999988,71237.599999964,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489810,172562.00
09/23/2014 12:30,1,6.853,ACTIVE,217.5,366.29,60.03,1411489804,"040051121000116","019011112586793",24.79,35,0.750,315.72,382.25,169.0,162.0,0.743,83164.600000011,83204.500000011,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489811,172563.00
09/23/2014 12:30,1,6.995,ACTIVE,218.0,372.69,60.03,1411489804,"040051121000068","019011112586793",22.50,35,0.695,317.79,379.46,156.6,150.3,0.689,76492.699999988,76529.600000024,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489813,172564.00
09/23/2014 12:30,1,5.082,ACTIVE,217.7,355.39,60.03,1411489804,"033051125000118","019011112586793",38.36,37,0.862,314.15,390.58,194.0,186.3,0.849,94748.300000012,94794.199999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489814,172565.00
09/23/2014 12:30,1,5.036,ACTIVE,217.8,337.14,60.03,1411489804,"033051125000150","019011112586793",38.44,36,0.863,314.15,391.02,192.6,186.4,0.837,93806.600000024,93852.300000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489815,172566.00
09/23/2014 12:30,1,6.979,ACTIVE,218.5,323.32,60.03,1411489804,"040051121000185","019011112586793",24.43,38,0.751,317.16,383.63,169.7,163.6,0.745,85273.3,85313.4,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489817,172567.00
09/23/2014 12:30,1,7.080,ACTIVE,217.6,322.57,60.03,1411489804,"040051121000195","019011112586793",24.47,39,0.762,316.65,384.27,172.4,164.1,0.757,83379.800000013,83420.199999989,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489818,172568.00
09/23/2014 12:30,2,7.133,ACTIVE,217.58,376.31,60.028,1411489804,"274151322000083","019011112586793",27.08,53.00,0,330.63,389.24,195.5,186.7,0.778,265928.0,265928.0,142,0,0,0,L,1151911521,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489819,172569.00
09/23/2014 12:30,2,7.568,ACTIVE,218.93,352.87,60.022,1411489804,"274151322000076","019011112586793",27.69,54.00,0,337.84,398.26,212.1,202.8,0.822,278360.3,278360.3,142,0,0,0,L,1151911521,1,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489820,172570.00
09/23/2014 12:30,2,4.912,ACTIVE,218.03,404.27,60.033,1411489804,"274151322000094","019011112586793",37.33,48.00,0,388.04,453.86,185.8,177.4,0.716,200250.7,200250.7,143,0,0,0,L,1151911521,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489821,172571.00
09/23/2014 12:30,2,7.174,ACTIVE,218.48,352.57,60.033,1411489804,"274151322000052","019011112586793",27.14,54.30,0,331.83,393.45,197.2,188.4,0.751,267205.3,267205.3,143,0,0,0,L,1151911521,1,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489822,172572.00
09/23/2014 12:30,2,7.291,ACTIVE,218.48,357.08,60.033,1411489804,"274151322000085","019011112586793",27.37,49.00,0,331.53,394.65,201.9,193.0,0.765,266359.0,266359.0,146,0,0,0,L,1151911521,1,125.40,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489823,172573.00
09/23/2014 12:30,2,7.219,ACTIVE,218.03,353.77,60.033,1411489804,"274151322000087","019011112586793",25.05,73.00,0,331.23,387.14,182.9,174.6,0.685,253189.9,253189.9,144,0,0,0,L,1151911521,1,124.72,124.72,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489824,172574.00
09/23/2014 12:30,2,7.191,ACTIVE,218.03,354.07,60.001,1411489804,"274151322000088","019011112586793",27.00,49.00,0,332.73,394.35,196.4,187.7,0.738,258771.2,258771.2,143,0,0,0,L,1151911521,1,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489824,172575.00
09/23/2014 12:30,2,7.557,ACTIVE,218.03,370.00,60.022,1411489804,"274151322000095","019011112586793",27.61,52.00,0,330.93,393.15,211.1,201.8,0.791,275916.0,275916.0,144,0,0,0,L,1151911521,1,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489825,172576.00
09/23/2014 12:30,2,4.695,ACTIVE,218.93,429.22,60.012,1411489804,"274151322000068","019011112586793",38.74,49.50,0,386.83,452.36,184.3,175.9,0.694,198473.6,198473.6,144,0,0,0,L,1151911521,1,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489826,172577.00
09/23/2014 12:30,2,7.252,ACTIVE,218.03,352.57,60.028,1411489804,"274151322000054","019011112586793",27.14,50.80,0,331.23,391.34,199.2,190.3,0.756,263852.8,263852.8,143,0,0,0,L,1151911521,1,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411489827,172578.00
09/23/2014 12:45,1,7.019,ACTIVE,218.0,331.40,60.00,1411490704,"040051121000097","019011112586793",24.75,38,0.767,316.54,384.96,172.8,166.4,0.756,84496.600000024,84537.800000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490707,172579.00
09/23/2014 12:45,1,7.017,ACTIVE,217.8,331.55,60.00,1411490704,"040051121000095","019011112586793",22.31,34,0.692,316.85,379.05,155.8,149.8,0.688,75424.5,75461.6,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490708,172580.00
09/23/2014 12:45,1,4.514,ACTIVE,217.8,339.44,60.00,1411490704,"033051125000132","019011112586793",33.24,38,0.660,318.12,376.66,149.3,143.0,0.659,73768.400000036,73803.600000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490709,172581.00
09/23/2014 12:45,1,4.454,ACTIVE,218.0,325.20,60.00,1411490704,"033051125000135","019011112586793",33.00,36,0.652,318.88,376.99,146.2,141.6,0.651,71237.599999964,71272.599999964,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490710,172582.00
09/23/2014 12:45,1,6.997,ACTIVE,217.0,370.20,60.00,1411490704,"040051121000116","019011112586793",24.65,35,0.762,315.22,383.68,171.6,164.2,0.753,83204.500000011,83245.000000011,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490712,172583.00
09/23/2014 12:45,1,7.130,ACTIVE,217.8,343.57,60.00,1411490704,"040051121000068","019011112586793",22.32,36,0.703,317.70,380.30,158.4,152.2,0.700,76529.600000024,76567.199999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490713,172584.00
09/23/2014 12:45,1,5.166,ACTIVE,217.1,344.75,60.00,1411490704,"033051125000118","019011112586793",38.32,38,0.875,314.38,391.00,197.0,188.8,0.854,94794.199999988,94841,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490714,172585.00
09/23/2014 12:45,1,5.133,ACTIVE,217.8,385.63,60.03,1411490704,"033051125000150","019011112586793",38.31,37,0.871,313.08,391.24,195.7,188.4,0.853,93852.300000012,93898.900000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490716,172586.00
09/23/2014 12:45,1,7.138,ACTIVE,218.1,379.26,60.00,1411490704,"040051121000185","019011112586793",24.24,39,0.767,315.39,383.43,172.2,166.1,0.757,85313.4,85354.5,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490717,172587.00
09/23/2014 12:45,1,7.161,ACTIVE,217.2,378.90,60.00,1411490704,"040051121000195","019011112586793",24.53,39,0.773,315.86,383.84,174.8,167.0,0.764,83420.199999989,83461.500000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490718,172588.00
09/23/2014 12:45,2,7.242,ACTIVE,218.26,377.52,59.980,1411490704,"274151322000083","019011112586793",27.00,54.50,0,330.63,394.65,197.9,189.1,0.778,265974.9,265974.9,143,0,0,0,L,1151911521,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490719,172589.00
09/23/2014 12:45,2,7.664,ACTIVE,219.84,354.37,59.980,1411490704,"274151322000076","019011112586793",27.71,54.30,0,337.54,399.76,215.2,205.8,0.835,278411.4,278411.4,143,0,0,0,L,1151911521,1,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490720,172590.00
09/23/2014 12:45,2,4.986,ACTIVE,219.16,419.60,59.985,1411490704,"274151322000094","019011112586793",37.31,49.30,0,383.83,453.56,189.5,181.0,0.729,200295.3,200295.3,144,0,0,0,L,1151911521,1,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490721,172591.00
09/23/2014 12:45,2,7.279,ACTIVE,218.93,378.12,59.985,1411490704,"274151322000052","019011112586793",27.10,56.80,0,331.53,396.15,199.6,190.7,0.756,267252.6,267252.6,144,0,0,0,L,1151911521,1,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490722,172592.00
09/23/2014 12:45,2,7.395,ACTIVE,219.39,363.69,59.985,1411490704,"274151322000085","019011112586793",27.41,50.60,0,331.83,397.35,205.2,196.1,0.787,266407.6,266407.6,147,0,0,0,L,1151911521,1,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490723,172593.00
09/23/2014 12:45,2,7.227,ACTIVE,218.93,354.67,59.980,1411490704,"274151322000087","019011112586793",25.35,74.30,0,331.53,392.55,185.6,177.2,0.685,253233.8,253233.8,145,0,0,0,L,1151911521,1,125.17,125.17,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490724,172594.00
09/23/2014 12:45,2,7.344,ACTIVE,218.93,356.78,59.980,1411490704,"274151322000088","019011112586793",26.82,50.40,0,330.63,396.15,199.3,190.5,0.742,258818.4,258818.4,144,0,0,0,L,1151911521,1,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490726,172595.00
09/23/2014 12:45,2,7.621,ACTIVE,218.71,354.07,59.985,1411490704,"274151322000095","019011112586793",27.73,53.50,0,330.63,398.86,213.9,204.5,0.795,275966.7,275966.7,145,0,0,0,L,1151911521,1,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490727,172596.00
09/23/2014 12:45,2,4.883,ACTIVE,220.06,411.48,59.990,1411490704,"274151322000068","019011112586793",38.03,50.40,0,386.83,453.86,189.0,180.5,0.712,198518.1,198518.1,145,0,0,0,L,1151911521,1,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490728,172597.00
09/23/2014 12:45,2,7.381,ACTIVE,218.93,378.12,59.985,1411490704,"274151322000054","019011112586793",27.08,52.00,0,330.63,397.66,202.2,193.3,0.756,263900.7,263900.7,144,0,0,0,L,1151911521,1,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411490729,172598.00
09/23/2014 13:00,1,7.124,ACTIVE,217.9,377.09,60.00,1411491604,"040051121000097","019011112586793",24.13,39,0.760,316.36,384.36,171.1,164.6,0.754,84537.800000012,84578.900000036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491606,172599.00
09/23/2014 13:00,1,7.116,ACTIVE,216.8,363.37,60.00,1411491604,"040051121000095","019011112586793",21.73,36,0.687,317.16,378.70,153.8,148.2,0.679,75461.6,75498.5,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491608,172600.00
09/23/2014 13:00,1,4.595,ACTIVE,217.2,353.36,60.03,1411491604,"033051125000132","019011112586793",32.44,39,0.656,317.93,377.07,148.3,141.9,0.658,73803.600000024,73839.100000024,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491609,172601.00
09/23/2014 13:00,1,4.513,ACTIVE,217.4,362.44,60.00,1411491604,"033051125000135","019011112586793",32.29,37,0.647,318.20,376.67,145.0,140.2,0.643,71272.599999964,71307.699999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491610,172602.00
09/23/2014 13:00,1,7.061,ACTIVE,216.2,357.90,60.03,1411491604,"040051121000116","019011112586793",24.20,36,0.758,315.19,383.28,170.0,162.6,0.750,83245.000000011,83285.900000011,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491612,172603.00
09/23/2014 13:00,1,7.195,ACTIVE,217.0,364.15,60.00,1411491604,"040051121000068","019011112586793",21.88,38,0.696,317.33,380.23,156.7,150.3,0.694,76567.199999988,76604.800000012,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491613,172604.00
09/23/2014 13:00,1,5.224,ACTIVE,216.5,381.54,60.03,1411491604,"033051125000118","019011112586793",37.79,39,0.877,309.83,390.79,196.5,188.8,0.864,94841,94888.100000024,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491614,172605.00
09/23/2014 13:00,1,5.189,ACTIVE,217.5,384.03,60.00,1411491604,"033051125000150","019011112586793",37.69,38,0.871,312.95,391.08,194.6,188.0,0.853,93898.900000036,93945.6,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491615,172606.00
09/23/2014 13:00,1,7.232,ACTIVE,217.4,371.73,60.00,1411491604,"040051121000185","019011112586793",23.76,40,0.764,316.85,384.81,171.0,165.2,0.755,85354.5,85395.7,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491617,172607.00
09/23/2014 13:00,1,7.326,ACTIVE,217.1,371.83,60.00,1411491604,"040051121000195","019011112586793",23.86,41,0.768,316.05,383.61,173.9,165.8,0.763,83461.500000001,83503.000000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491618,172608.00
09/23/2014 13:00,2,7.338,ACTIVE,218.71,353.77,60.006,1411491604,"274151322000083","019011112586793",26.60,56.50,0,337.54,395.85,197.4,188.7,0.778,266022.1,266022.1,144,0,0,0,L,1151911521,1,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491619,172609.00
09/23/2014 13:00,2,7.771,ACTIVE,219.84,360.99,60.012,1411491604,"274151322000076","019011112586793",27.17,56.80,0,336.64,400.06,213.6,204.2,0.826,278462.5,278462.5,144,0,0,0,L,1151911521,1,125.17,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491620,172610.00
09/23/2014 13:00,2,4.953,ACTIVE,219.39,413.29,60.001,1411491604,"274151322000094","019011112586793",37.53,50.40,0,383.23,453.56,188.3,179.8,0.725,200340.1,200340.1,145,0,0,0,L,1151911521,1,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491621,172611.00
09/23/2014 13:00,2,7.373,ACTIVE,219.39,356.48,60.001,1411491604,"274151322000052","019011112586793",26.64,57.30,0,336.34,396.45,198.8,189.9,0.756,267300.0,267300.0,145,0,0,0,L,1151911521,1,124.49,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491622,172612.00
09/23/2014 13:00,2,7.420,ACTIVE,219.39,362.19,60.001,1411491604,"274151322000085","019011112586793",27.12,52.30,0,336.34,397.96,203.4,194.4,0.769,266456.3,266456.3,148,0,0,0,L,1151911521,1,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491623,172613.00
09/23/2014 13:00,2,7.371,ACTIVE,219.16,354.07,60.001,1411491604,"274151322000087","019011112586793",24.67,77.70,0,337.24,393.15,184.0,175.7,0.685,253277.9,253277.9,146,0,0,0,L,1151911521,1,124.94,125.17,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491624,172614.00
09/23/2014 13:00,2,7.375,ACTIVE,219.16,353.77,60.006,1411491604,"274151322000088","019011112586793",26.44,52.00,0,335.74,396.45,197.4,188.6,0.738,258865.7,258865.7,145,0,0,0,L,1151911521,1,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491625,172615.00
09/23/2014 13:00,2,7.797,ACTIVE,219.16,363.69,60.001,1411491604,"274151322000095","019011112586793",27.02,55.80,0,336.64,400.06,213.0,203.7,0.795,276017.6,276017.6,146,0,0,0,L,1151911521,1,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491626,172616.00
09/23/2014 13:00,2,5.025,ACTIVE,220.06,398.86,60.017,1411491604,"274151322000068","019011112586793",36.60,52.30,0,381.12,453.86,187.0,178.6,0.720,198562.7,198562.7,146,0,0,0,L,1151911521,1,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491627,172617.00
09/23/2014 13:00,2,7.418,ACTIVE,219.16,354.37,60.001,1411491604,"274151322000054","019011112586793",26.62,53.50,0,336.04,397.66,199.9,191.1,0.756,263948.5,263948.5,145,0,0,0,L,1151911521,1,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411491627,172618.00
09/23/2014 13:15,1,7.151,ACTIVE,214.5,327.14,60.00,1411492504,"040051121000097","019011112586793",24.13,40,0.772,298.16,384.10,171.7,164.8,0.760,84578.900000036,84620.199999988,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492506,172619.00
09/23/2014 13:15,1,7.128,ACTIVE,214.5,329.59,60.00,1411492504,"040051121000095","019011112586793",21.77,37,0.695,300.73,377.62,154.4,148.4,0.692,75498.5,75535.6,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492508,172620.00
09/23/2014 13:15,1,4.641,ACTIVE,214.3,323.15,60.00,1411492504,"033051125000132","019011112586793",32.19,40,0.666,302.46,387.01,148.7,142.0,0.667,73839.100000024,73874.5,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492509,172621.00
09/23/2014 13:15,1,4.527,ACTIVE,214.7,323.03,60.03,1411492504,"033051125000135","019011112586793",32.33,38,0.658,300.52,376.06,145.6,140.9,0.655,71307.699999988,71342.699999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492510,172622.00
09/23/2014 13:15,1,7.131,ACTIVE,213.8,321.13,60.00,1411492504,"040051121000116","019011112586793",24.06,38,0.767,297.92,381.35,170.7,162.9,0.764,83285.900000011,83326.600000011,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492512,172623.00
09/23/2014 13:15,1,7.242,ACTIVE,214.8,330.45,60.03,1411492504,"040051121000068","019011112586793",21.81,38,0.707,299.78,398.63,157.2,150.7,0.702,76604.800000012,76642.400000036,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492513,172624.00
09/23/2014 13:15,1,5.279,ACTIVE,214.4,381.65,60.00,1411492504,"033051125000118","019011112586793",37.56,40,0.889,296.24,405.54,197.3,189.1,0.868,94888.100000024,94935.300000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492514,172625.00
09/23/2014 13:15,1,5.225,ACTIVE,214.8,380.98,60.03,1411492504,"033051125000150","019011112586793",37.63,39,0.884,295.91,390.60,195.6,188.8,0.867,93945.6,93992.7,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492515,172626.00
09/23/2014 13:15,1,7.236,ACTIVE,215.2,369.21,60.03,1411492504,"040051121000185","019011112586793",23.85,42,0.776,299.45,383.24,171.7,166.0,0.756,85395.7,85437,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492517,172627.00
09/23/2014 13:15,1,7.354,ACTIVE,214.3,320.97,60.03,1411492504,"040051121000195","019011112586793",23.86,42,0.781,296.46,385.10,174.6,166.2,0.773,83503.000000001,83544.500000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492518,172628.00
09/23/2014 13:15,2,7.395,ACTIVE,215.77,372.71,60.006,1411492504,"274151322000083","019011112586793",26.46,58.50,0,325.22,409.38,198.1,189.3,0.791,266069.4,266069.4,145,0,0,0,L,1151911521,1,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492519,172629.00
09/23/2014 13:15,2,7.805,ACTIVE,217.13,375.41,59.996,1411492504,"274151322000076","019011112586793",27.14,57.70,0,321.01,414.79,214.4,205.0,0.853,278513.8,278513.8,145,0,0,0,L,1151911521,1,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492520,172630.00
09/23/2014 13:15,2,4.904,ACTIVE,216.22,421.70,59.996,1411492504,"274151322000094","019011112586793",37.85,52.30,0,380.22,449.35,186.8,178.4,0.729,200385.1,200385.1,146,0,0,0,L,1151911521,1,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492521,172631.00
