ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2014 13:15,2,7.398,ACTIVE,216.00,369.70,59.985,1411492504,"274151322000052","019011112586793",26.62,58.80,0,324.92,398.56,199.2,190.3,0.765,267347.7,267347.7,146,0,0,0,L,1151911521,1,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492522,172632.00
09/23/2014 13:15,2,7.457,ACTIVE,216.00,373.01,59.996,1411492504,"274151322000085","019011112586793",27.06,54.00,0,327.02,398.56,204.1,195.1,0.787,266505.2,266505.2,149,0,0,0,L,1151911521,1,124.04,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492523,172633.00
09/23/2014 13:15,2,7.379,ACTIVE,215.77,361.29,59.996,1411492504,"274151322000087","019011112586793",24.61,80.50,0,326.42,392.85,183.8,175.5,0.694,253321.9,253321.9,147,0,0,0,L,1151911521,1,123.36,123.14,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492524,172634.00
09/23/2014 13:15,2,7.400,ACTIVE,216.00,369.10,60.001,1411492504,"274151322000088","019011112586793",26.40,54.00,0,323.41,409.38,197.8,189.0,0.747,258913.0,258913.0,146,0,0,0,L,1151911521,1,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492525,172635.00
09/23/2014 13:15,2,7.896,ACTIVE,216.00,371.21,59.980,1411492504,"274151322000095","019011112586793",26.72,58.00,0,326.12,399.46,213.4,204.0,0.813,276068.7,276068.7,147,0,0,0,L,1151911521,1,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492526,172636.00
09/23/2014 13:15,2,4.943,ACTIVE,217.13,427.11,59.996,1411492504,"274151322000068","019011112586793",37.69,53.50,0,377.82,466.49,189.1,180.5,0.720,198607.6,198607.6,147,0,0,0,L,1151911521,1,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492527,172637.00
09/23/2014 13:15,2,7.443,ACTIVE,216.22,372.11,59.996,1411492504,"274151322000054","019011112586793",26.58,55.50,0,317.70,408.18,200.1,191.2,0.760,263996.4,263996.4,146,0,0,0,L,1151911521,1,123.59,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411492528,172638.00
09/23/2014 13:30,1,7.229,ACTIVE,220.5,363.84,60.03,1411493404,"040051121000097","019011112586793",23.75,41,0.748,313.32,388.16,170.8,164.0,0.743,84620.199999988,84661.400000036,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493406,172639.00
09/23/2014 13:30,1,7.156,ACTIVE,220.5,360.89,60.03,1411493404,"040051121000095","019011112586793",21.47,38,0.672,313.90,382.82,152.9,147.3,0.664,75535.6,75572.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493407,172640.00
09/23/2014 13:30,1,4.591,ACTIVE,220.4,344.10,60.03,1411493404,"033051125000132","019011112586793",32.36,41,0.645,313.56,379.91,147.8,141.2,0.648,73874.5,73909.900000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493408,172641.00
09/23/2014 13:30,1,4.548,ACTIVE,221.0,372.51,60.03,1411493404,"033051125000135","019011112586793",31.91,39,0.635,314.62,380.36,144.4,139.4,0.634,71342.699999988,71377.699999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493410,172642.00
09/23/2014 13:30,1,7.107,ACTIVE,219.4,366.71,60.03,1411493404,"040051121000116","019011112586793",23.99,38,0.748,310.95,385.89,169.7,162.4,0.740,83326.600000011,83367.400000011,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493411,172643.00
09/23/2014 13:30,1,7.204,ACTIVE,219.8,374.78,60.03,1411493404,"040051121000068","019011112586793",21.68,40,0.680,313.62,383.12,155.4,148.4,0.682,76642.400000036,76679.800000012,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493412,172644.00
09/23/2014 13:30,1,5.275,ACTIVE,220.0,390.62,60.03,1411493404,"033051125000118","019011112586793",37.40,41,0.864,310.14,395.08,196.3,188.8,0.836,94935.300000012,94982.300000012,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493414,172645.00
09/23/2014 13:30,1,5.228,ACTIVE,220.1,379.30,60.03,1411493404,"033051125000150","019011112586793",37.35,40,0.856,309.67,395.11,194.3,186.8,0.841,93992.7,94039.6,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493415,172646.00
09/23/2014 13:30,1,7.242,ACTIVE,220.5,327.54,60.03,1411493404,"040051121000185","019011112586793",23.67,43,0.753,313.76,388.36,170.6,164.7,0.738,85437,85478.2,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493416,172647.00
09/23/2014 13:30,1,7.403,ALERT,219.3,327.71,60.03,1411493404,"040051121000195","019011112586793",23.56,43,0.758,311.59,387.53,173.6,165.0,0.753,83544.500000001,83585.900000037,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411493418,172648.00
09/23/2014 13:30,2,7.469,ACTIVE,220.97,373.31,60.006,1411493404,"274151322000083","019011112586793",26.10,60.30,0,329.73,395.55,197.3,188.5,0.751,266116.6,266116.6,146,0,0,0,L,1151911521,1,126.07,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493419,172649.00
09/23/2014 13:30,2,7.801,ACTIVE,221.87,382.03,60.017,1411493404,"274151322000076","019011112586793",26.94,59.00,0,331.23,402.46,212.6,203.3,0.813,278565.0,278565.0,146,0,0,0,L,1151911521,1,126.75,126.53,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493420,172650.00
09/23/2014 13:30,2,5.039,ACTIVE,221.42,412.68,60.017,1411493404,"274151322000094","019011112586793",36.76,54.00,0,377.82,447.25,187.1,178.7,0.712,200430.0,200430.0,147,0,0,0,L,1151911521,1,126.53,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493421,172651.00
09/23/2014 13:30,2,7.518,ACTIVE,221.42,376.92,60.006,1411493404,"274151322000052","019011112586793",25.92,60.30,0,330.93,395.55,197.3,188.5,0.742,267395.1,267395.1,147,0,0,0,L,1151911521,1,126.30,126.53,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493422,172652.00
09/23/2014 13:30,2,7.502,ACTIVE,221.64,376.01,60.017,1411493404,"274151322000085","019011112586793",26.64,55.30,0,330.93,400.66,202.3,193.4,0.760,266553.8,266553.8,150,0,0,0,L,1151911521,1,127.20,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493423,172653.00
09/23/2014 13:30,2,7.406,ACTIVE,221.19,378.42,60.012,1411493404,"274151322000087","019011112586793",24.33,81.50,0,331.83,392.25,182.6,174.3,0.672,253365.6,253365.6,148,0,0,0,L,1151911521,1,126.53,126.30,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493424,172654.00
09/23/2014 13:30,2,7.402,ACTIVE,220.97,373.31,60.012,1411493404,"274151322000088","019011112586793",26.12,54.80,0,330.93,395.25,195.7,186.9,0.720,258960.1,258960.1,147,0,0,0,L,1151911521,1,126.98,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493425,172655.00
09/23/2014 13:30,2,7.855,ACTIVE,220.97,365.49,59.985,1411493404,"274151322000095","019011112586793",26.70,59.00,0,330.33,398.86,212.7,203.3,0.778,276119.7,276119.7,148,0,0,0,L,1151911521,1,126.75,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493426,172656.00
09/23/2014 13:30,2,5.094,ACTIVE,222.10,414.79,60.022,1411493404,"274151322000068","019011112586793",36.16,54.30,0,377.52,447.25,186.1,177.7,0.698,198652.3,198652.3,148,0,0,0,L,1151911521,1,127.20,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493427,172657.00
09/23/2014 13:30,2,7.438,ACTIVE,221.64,370.90,60.022,1411493404,"274151322000054","019011112586793",26.32,57.30,0,330.93,396.75,198.1,189.3,0.729,264044.1,264044.1,147,0,0,0,L,1151911521,1,126.75,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411493428,172658.00
09/23/2014 13:45,1,7.188,ACTIVE,219.0,356.91,60.03,1411494304,"040051121000097","019011112586793",23.77,43,0.752,297.65,398.43,170.1,163.7,0.743,84661.400000036,84702.100000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494307,172659.00
09/23/2014 13:45,1,7.118,ACTIVE,218.2,367.65,60.00,1411494304,"040051121000095","019011112586793",21.57,40,0.677,299.53,390.34,152.8,146.9,0.672,75572.5,75609,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494308,172660.00
09/23/2014 13:45,1,4.617,ACTIVE,217.4,353.13,60.03,1411494304,"033051125000132","019011112586793",31.99,42,0.649,301.32,389.72,147.0,140.5,0.652,73909.900000036,73944.900000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494309,172661.00
09/23/2014 13:45,1,4.547,ACTIVE,218.7,356.16,60.00,1411494304,"033051125000135","019011112586793",31.78,41,0.638,302.87,390.21,143.8,138.7,0.640,71377.699999988,71412.299999952,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494310,172662.00
09/23/2014 13:45,1,7.152,ACTIVE,217.2,325.82,60.00,1411494304,"040051121000116","019011112586793",23.74,40,0.747,294.40,395.73,168.9,161.4,0.740,83367.400000011,83407.500000011,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494312,172663.00
09/23/2014 13:45,1,7.243,ACTIVE,217.6,325.52,60.00,1411494304,"040051121000068","019011112586793",21.57,41,0.689,298.06,392.24,155.4,149.2,0.685,76679.800000012,76716.800000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494313,172664.00
09/23/2014 13:45,1,5.234,ACTIVE,217.6,334.75,60.00,1411494304,"033051125000118","019011112586793",37.56,43,0.867,294.35,405.04,195.6,187.2,0.852,94982.300000012,95029.199999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494314,172665.00
09/23/2014 13:45,1,5.200,ACTIVE,218.7,387.83,60.00,1411494304,"033051125000150","019011112586793",37.43,42,0.859,295.30,405.24,193.7,186.9,0.839,94039.6,94086.1,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494316,172666.00
09/23/2014 13:45,1,7.220,ACTIVE,218.5,378.40,60.00,1411494304,"040051121000185","019011112586793",23.64,44,0.754,299.63,399.23,169.8,163.9,0.743,85478.2,85519.1,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494317,172667.00
09/23/2014 13:45,1,7.395,ALERT,217.7,377.41,60.00,1411494304,"040051121000195","019011112586793",23.45,44,0.759,296.83,398.06,172.6,164.4,0.753,83585.900000037,83627.100000025,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411494318,172668.00
09/23/2014 13:45,2,7.395,ALERT,219.84,352.57,60.001,1411494304,"274151322000083","019011112586793",26.26,61.70,0,293.06,409.38,196.5,187.8,0.769,266163.4,266163.4,147,0,0,0,L,1151911521,1,125.17,125.85,0002,50,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494321,172669.00
09/23/2014 13:45,2,7.773,ALERT,220.97,376.62,60.006,1411494304,"274151322000076","019011112586793",26.98,60.80,0,293.06,414.79,212.2,202.9,0.818,278615.5,278615.5,147,0,0,0,L,1151911521,1,125.62,126.53,0002,52,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494323,172670.00
09/23/2014 13:45,2,4.943,ACTIVE,220.29,419.60,59.996,1411494304,"274151322000094","019011112586793",37.33,55.50,0,377.22,448.75,187.7,179.2,0.725,200474.6,200474.6,148,0,0,0,L,1151911521,1,125.17,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494323,172671.00
09/23/2014 13:45,2,7.367,ALERT,220.29,352.57,59.990,1411494304,"274151322000052","019011112586793",26.38,62.00,0,292.46,410.58,196.8,188.0,0.747,267442.0,267442.0,148,0,0,0,L,1151911521,1,124.94,126.30,0002,54,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494325,172672.00
09/23/2014 13:45,2,7.498,ALERT,220.29,353.17,59.996,1411494304,"274151322000085","019011112586793",26.58,56.80,0,293.06,410.58,201.8,192.9,0.765,266601.9,266601.9,151,0,0,0,L,1151911521,1,125.85,125.85,0002,52,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494327,172673.00
09/23/2014 13:45,2,7.344,ALERT,220.06,354.97,60.001,1411494304,"274151322000087","019011112586793",24.35,85.50,0,291.85,406.07,181.0,172.8,0.672,253408.8,253408.8,149,0,0,0,L,1151911521,1,125.40,125.85,0002,76,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494329,172674.00
09/23/2014 13:45,2,7.373,ALERT,220.06,360.38,60.012,1411494304,"274151322000088","019011112586793",26.20,57.00,0,293.36,409.68,195.5,186.8,0.725,259006.6,259006.6,148,0,0,0,L,1151911521,1,125.85,125.85,0002,49,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494331,172675.00
09/23/2014 13:45,2,7.820,ALERT,220.06,367.00,59.990,1411494304,"274151322000095","019011112586793",26.78,60.50,0,294.26,412.38,211.8,202.5,0.778,276170.1,276170.1,149,0,0,0,L,1151911521,1,125.62,125.62,0002,51,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494333,172676.00
09/23/2014 13:45,2,4.977,ACTIVE,221.19,402.46,59.990,1411494304,"274151322000068","019011112586793",37.03,56.50,0,377.22,449.95,185.8,177.4,0.694,198696.7,198696.7,149,0,0,0,L,1151911521,1,125.85,126.53,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494334,172677.00
09/23/2014 13:45,2,7.434,ALERT,220.29,376.01,59.969,1411494304,"274151322000054","019011112586793",26.30,59.00,0,293.06,411.18,197.8,189.0,0.751,264091.1,264091.1,148,0,0,0,L,1151911521,1,125.40,125.62,0002,51,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411494336,172678.00
09/23/2014 14:00,1,7.067,ACTIVE,219.0,361.74,60.03,1411495206,"040051121000097","019011112586793",24.12,43,0.749,317.43,385.02,169.6,162.9,0.740,84702.100000024,84743.100000024,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495208,172679.00
09/23/2014 14:00,1,7.077,ACTIVE,219.1,363.27,60.03,1411495206,"040051121000095","019011112586793",21.64,40,0.673,318.81,379.55,152.4,146.5,0.667,75609,75645.800000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495209,172680.00
09/23/2014 14:00,1,4.577,ACTIVE,218.8,361.59,60.03,1411495206,"033051125000132","019011112586793",32.16,43,0.643,320.01,376.93,146.5,139.6,0.646,73944.900000036,73980,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495211,172681.00
09/23/2014 14:00,1,4.484,ACTIVE,219.6,351.38,60.03,1411495206,"033051125000135","019011112586793",32.11,41,0.634,319.83,377.83,143.2,138.7,0.633,71412.299999952,71447.099999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495212,172682.00
09/23/2014 14:00,1,7.083,ACTIVE,218.4,378.71,60.00,1411495206,"040051121000116","019011112586793",23.88,40,0.742,315.11,382.42,168.3,161.0,0.736,83407.500000011,83448.000000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495213,172683.00
09/23/2014 14:00,1,7.153,ACTIVE,219.1,372.75,60.03,1411495206,"040051121000068","019011112586793",21.75,42,0.680,318.53,379.56,154.8,148.4,0.682,76716.800000012,76753.900000036,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495214,172684.00
09/23/2014 14:00,1,5.222,ACTIVE,218.7,344.39,60.03,1411495206,"033051125000118","019011112586793",37.43,43,0.857,312.97,392.17,194.5,186.3,0.846,95029.199999988,95076,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495216,172685.00
09/23/2014 14:00,1,5.132,ACTIVE,219.1,342.39,60.03,1411495206,"033051125000150","019011112586793",37.71,42,0.853,314.56,392.04,192.6,185.4,0.843,94086.1,94132.7,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495217,172686.00
09/23/2014 14:00,1,7.201,ACTIVE,219.5,362.84,60.03,1411495206,"040051121000185","019011112586793",23.59,44,0.748,318.72,384.58,169.0,163.1,0.738,85519.1,85560,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495218,172687.00
09/23/2014 14:00,1,7.248,ACTIVE,219.0,355.29,60.03,1411495206,"040051121000195","019011112586793",23.82,45,0.752,315.80,384.66,171.8,163.4,0.749,83627.100000025,83668.199999989,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495220,172688.00
09/23/2014 14:00,2,7.334,ACTIVE,220.29,373.91,60.017,1411495206,"274151322000083","019011112586793",26.44,62.50,0,336.34,396.15,196.2,187.4,0.756,266210.5,266210.5,149,0,0,0,L,1151911521,1,125.62,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495221,172689.00
09/23/2014 14:00,2,7.713,ACTIVE,221.64,380.52,60.012,1411495206,"274151322000076","019011112586793",27.10,61.30,0,336.04,398.56,211.5,202.2,0.813,278666.3,278666.3,149,0,0,0,L,1151911521,1,126.07,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495222,172690.00
09/23/2014 14:00,2,5.012,ACTIVE,220.74,418.09,60.028,1411495206,"274151322000094","019011112586793",36.50,55.80,0,377.52,449.35,184.7,176.3,0.712,200519.2,200519.2,149,0,0,0,L,1151911521,1,125.40,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495223,172691.00
09/23/2014 14:00,2,7.270,ACTIVE,220.97,359.48,60.033,1411495206,"274151322000052","019011112586793",26.62,63.70,0,335.44,395.55,195.9,187.2,0.742,267489.0,267489.0,150,0,0,0,L,1151911521,1,125.40,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495224,172692.00
09/23/2014 14:00,2,7.467,ACTIVE,220.74,365.19,60.012,1411495206,"274151322000085","019011112586793",26.66,56.80,0,336.34,397.35,201.5,192.5,0.751,266650.3,266650.3,153,0,0,0,L,1151911521,1,126.53,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495225,172693.00
09/23/2014 14:00,2,7.395,ACTIVE,220.52,377.52,60.006,1411495206,"274151322000087","019011112586793",24.23,86.50,0,336.64,392.25,181.4,173.2,0.667,253452.2,253452.2,151,0,0,0,L,1151911521,1,126.07,125.85,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495226,172694.00
09/23/2014 14:00,2,7.291,ACTIVE,220.52,361.89,60.006,1411495206,"274151322000088","019011112586793",26.42,57.30,0,335.74,395.25,194.8,186.1,0.720,259053.4,259053.4,150,0,0,0,L,1151911521,1,126.30,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495227,172695.00
09/23/2014 14:00,2,7.664,ACTIVE,220.06,383.53,60.012,1411495206,"274151322000095","019011112586793",27.23,60.80,0,335.44,400.06,211.4,202.1,0.778,276220.8,276220.8,151,0,0,0,L,1151911521,1,126.30,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495228,172696.00
09/23/2014 14:00,2,4.986,ACTIVE,221.87,412.68,60.033,1411495206,"274151322000068","019011112586793",36.86,56.80,0,378.42,444.85,185.1,176.7,0.694,198741.3,198741.3,150,0,0,0,L,1151911521,1,126.30,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495229,172697.00
09/23/2014 14:00,2,7.416,ACTIVE,220.52,379.02,60.012,1411495206,"274151322000054","019011112586793",26.30,59.50,0,335.44,396.75,197.4,188.6,0.742,264138.4,264138.4,150,0,0,0,L,1151911521,1,126.07,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411495230,172698.00
09/23/2014 14:15,1,6.976,ACTIVE,219.3,366.50,60.03,1411496106,"040051121000097","019011112586793",24.37,43,0.746,319.06,384.94,169.1,162.8,0.732,84743.100000024,84783.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496109,172699.00
09/23/2014 14:15,1,6.967,ACTIVE,218.9,340.79,60.00,1411496106,"040051121000095","019011112586793",21.90,40,0.672,318.10,380.34,151.8,146.4,0.666,75645.800000012,75682.100000024,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496110,172700.00
09/23/2014 14:15,1,4.503,ACTIVE,219.3,352.14,60.00,1411496106,"033051125000132","019011112586793",32.49,42,0.639,320.45,376.99,145.5,139.3,0.638,73980,74014.800000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496111,172701.00
09/23/2014 14:15,1,4.429,ACTIVE,219.7,366.12,60.00,1411496106,"033051125000135","019011112586793",32.34,41,0.630,321.05,377.78,142.5,137.9,0.628,71447.099999964,71481.299999952,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496112,172702.00
09/23/2014 14:15,1,6.958,ACTIVE,218.3,328.35,60.00,1411496106,"040051121000116","019011112586793",24.25,40,0.741,317.72,382.82,167.9,160.8,0.733,83448.000000011,83488.000000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496114,172703.00
09/23/2014 14:15,1,7.072,ACTIVE,219.4,353.62,60.00,1411496106,"040051121000068","019011112586793",21.93,42,0.680,320.06,380.74,154.3,148.4,0.677,76753.900000036,76790.5,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496115,172704.00
09/23/2014 14:15,1,5.153,ACTIVE,219.0,326.15,60.00,1411496106,"033051125000118","019011112586793",37.70,43,0.853,316.77,391.21,193.3,185.5,0.833,95076,95122.400000036,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496116,172705.00
09/23/2014 14:15,1,5.118,ACTIVE,218.5,325.92,60.00,1411496106,"033051125000150","019011112586793",37.57,42,0.850,315.15,392.29,191.3,184.6,0.835,94132.7,94178.8,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496118,172706.00
09/23/2014 14:15,1,7.098,ACTIVE,218.6,329.44,60.00,1411496106,"040051121000185","019011112586793",23.82,44,0.747,319.70,383.95,168.3,162.4,0.740,85560,85600.6,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496119,172707.00
09/23/2014 14:15,1,7.177,ACTIVE,218.0,326.83,60.00,1411496106,"040051121000195","019011112586793",23.96,44,0.751,317.91,385.41,171.1,163.1,0.737,83668.199999989,83709.000000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496120,172708.00
09/23/2014 14:15,2,7.250,ACTIVE,220.29,355.28,59.990,1411496106,"274151322000083","019011112586793",26.58,62.80,0,336.04,394.95,195.1,186.4,0.751,266257.1,266257.1,150,0,0,0,L,1151911521,1,125.62,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496121,172709.00
09/23/2014 14:15,2,7.709,ACTIVE,221.19,358.28,60.006,1411496106,"274151322000076","019011112586793",26.90,61.70,0,336.64,397.66,209.9,200.7,0.804,278716.5,278716.5,150,0,0,0,L,1151911521,1,126.30,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496122,172710.00
09/23/2014 14:15,2,4.871,ACTIVE,220.52,407.27,60.006,1411496106,"274151322000094","019011112586793",37.55,56.00,0,373.91,451.16,185.3,177.0,0.703,200563.3,200563.3,150,0,0,0,L,1151911521,1,125.85,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496123,172711.00
09/23/2014 14:15,2,7.248,ACTIVE,220.52,357.68,59.990,1411496106,"274151322000052","019011112586793",26.56,63.00,0,335.14,394.95,194.8,186.1,0.738,267535.6,267535.6,151,0,0,0,L,1151911521,1,125.40,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496124,172712.00
09/23/2014 14:15,2,7.371,ACTIVE,220.74,358.88,60.001,1411496106,"274151322000085","019011112586793",26.80,57.00,0,336.04,395.85,199.9,191.0,0.747,266697.9,266697.9,154,0,0,0,L,1151911521,1,126.53,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496125,172713.00
09/23/2014 14:15,2,7.311,ACTIVE,220.29,370.00,60.001,1411496106,"274151322000087","019011112586793",24.37,87.50,0,336.04,391.64,180.3,172.1,0.658,253495.2,253495.2,152,0,0,0,L,1151911521,1,125.85,125.62,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496126,172714.00
09/23/2014 14:15,2,7.209,ACTIVE,220.52,365.19,59.980,1411496106,"274151322000088","019011112586793",26.56,58.00,0,336.04,394.05,193.8,185.1,0.720,259099.6,259099.6,151,0,0,0,L,1151911521,1,126.30,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496127,172715.00
09/23/2014 14:15,2,7.650,ACTIVE,220.52,374.51,60.001,1411496106,"274151322000095","019011112586793",27.15,61.00,0,335.74,398.26,210.4,201.1,0.769,276271.0,276271.0,152,0,0,0,L,1151911521,1,126.07,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496128,172716.00
09/23/2014 14:15,2,4.924,ACTIVE,221.64,409.38,59.996,1411496106,"274151322000068","019011112586793",37.11,57.30,0,375.71,445.75,184.6,176.2,0.685,198785.2,198785.2,151,0,0,0,L,1151911521,1,126.53,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496129,172717.00
09/23/2014 14:15,2,7.324,ACTIVE,220.52,366.40,59.996,1411496106,"274151322000054","019011112586793",26.44,60.30,0,335.44,395.85,196.1,187.3,0.734,264185.2,264185.2,151,0,0,0,L,1151911521,1,126.07,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411496130,172718.00
09/23/2014 14:30,1,6.903,ACTIVE,218.0,370.81,60.03,1411497004,"040051121000097","019011112586793",24.32,42,0.741,301.17,385.80,167.0,160.3,0.736,84783.5,84823.699999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497007,172719.00
09/23/2014 14:30,1,6.804,ACTIVE,217.4,342.61,60.03,1411497004,"040051121000095","019011112586793",22.12,39,0.667,300.89,380.90,149.8,144.0,0.659,75682.100000024,75718.100000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497008,172720.00
09/23/2014 14:30,1,4.443,ACTIVE,217.1,369.90,60.03,1411497004,"033051125000132","019011112586793",32.50,42,0.634,301.13,378.21,143.7,137.0,0.636,74014.800000012,74049,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497009,172721.00
09/23/2014 14:30,1,4.379,ACTIVE,218.0,360.37,60.03,1411497004,"033051125000135","019011112586793",32.31,40,0.628,301.77,379.13,140.8,136.1,0.629,71481.299999952,71515.399999976,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497011,172722.00
09/23/2014 14:30,1,6.880,ALERT,217.0,330.65,60.03,1411497004,"040051121000116","019011112586793",24.23,39,0.737,299.11,385.60,165.8,158.6,0.731,83488.000000011,83527.700000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411497012,172723.00
09/23/2014 14:30,1,6.961,ACTIVE,217.4,365.41,60.03,1411497004,"040051121000068","019011112586793",21.96,42,0.674,300.74,383.59,152.1,145.6,0.671,76790.5,76827.100000024,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497014,172724.00
09/23/2014 14:30,1,5.032,ACTIVE,217.0,347.47,60.03,1411497004,"033051125000118","019011112586793",38.01,42,0.848,298.42,392.93,190.3,182.4,0.833,95122.400000036,95168.199999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497015,172725.00
09/23/2014 14:30,1,5.019,ACTIVE,217.0,326.15,60.03,1411497004,"033051125000150","019011112586793",37.76,41,0.843,295.57,392.91,188.6,181.5,0.826,94178.8,94224.3,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497016,172726.00
09/23/2014 14:30,1,6.960,ACTIVE,217.6,328.83,60.03,1411497004,"040051121000185","019011112586793",24.01,43,0.743,301.08,386.10,166.3,160.1,0.735,85600.6,85640.7,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497017,172727.00
09/23/2014 14:30,1,7.029,ACTIVE,216.3,324.94,60.03,1411497004,"040051121000195","019011112586793",24.13,44,0.747,300.71,385.58,168.8,160.5,0.737,83709.000000001,83749.300000013,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497019,172728.00
09/23/2014 14:30,2,7.182,ACTIVE,217.35,353.77,60.028,1411497004,"274151322000083","019011112586793",26.52,62.00,0,325.52,395.85,192.6,184.0,0.769,266303.2,266303.2,151,0,0,0,L,1151911521,1,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497020,172729.00
09/23/2014 14:30,2,7.564,ACTIVE,218.48,356.18,60.022,1411497004,"274151322000076","019011112586793",27.06,61.70,0,323.72,403.67,207.1,198.0,0.800,278766.2,278766.2,151,0,0,0,L,1151911521,1,124.72,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497021,172730.00
09/23/2014 14:30,2,4.914,ACTIVE,218.03,398.56,60.017,1411497004,"274151322000094","019011112586793",36.62,55.50,0,379.02,447.25,182.0,173.7,0.703,200606.8,200606.8,151,0,0,0,L,1151911521,1,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497022,172731.00
09/23/2014 14:30,2,7.086,ACTIVE,218.03,363.09,60.017,1411497004,"274151322000052","019011112586793",26.80,62.50,0,325.52,398.86,192.1,183.5,0.742,267581.7,267581.7,152,0,0,0,L,1151911521,1,124.27,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497022,172732.00
09/23/2014 14:30,2,7.240,ACTIVE,218.26,354.97,60.022,1411497004,"274151322000085","019011112586793",26.92,57.30,0,323.11,401.26,197.3,188.5,0.742,266745.2,266745.2,155,0,0,0,L,1151911521,1,125.17,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497023,172733.00
09/23/2014 14:30,2,7.088,ACTIVE,217.80,362.19,60.022,1411497004,"274151322000087","019011112586793",24.85,88.50,0,324.32,397.35,178.2,170.1,0.667,253537.9,253537.9,153,0,0,0,L,1151911521,1,124.49,124.27,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497024,172734.00
09/23/2014 14:30,2,7.111,ACTIVE,217.80,363.99,60.017,1411497004,"274151322000088","019011112586793",26.52,57.70,0,324.62,400.36,190.8,182.2,0.716,259145.4,259145.4,152,0,0,0,L,1151911521,1,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497025,172735.00
09/23/2014 14:30,2,7.572,ACTIVE,217.80,367.30,60.017,1411497004,"274151322000095","019011112586793",27.06,60.80,0,322.81,405.47,207.7,198.5,0.782,276320.7,276320.7,153,0,0,0,L,1151911521,1,124.72,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497026,172736.00
09/23/2014 14:30,2,4.855,ACTIVE,218.93,408.18,60.012,1411497004,"274151322000068","019011112586793",36.76,56.30,0,378.42,447.85,181.0,172.8,0.681,198828.7,198828.7,152,0,0,0,L,1151911521,1,125.17,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497027,172737.00
09/23/2014 14:30,2,7.193,ACTIVE,218.03,354.37,60.022,1411497004,"274151322000054","019011112586793",26.54,60.00,0,323.72,401.56,193.5,184.8,0.734,264231.6,264231.6,152,0,0,0,L,1151911521,1,124.94,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497028,172738.00
09/23/2014 14:45,1,6.718,ACTIVE,217.9,323.40,60.00,1411497904,"040051121000097","019011112586793",24.28,42,0.719,315.82,385.04,162.3,156.0,0.713,84823.699999988,84863.300000012,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497906,172739.00
09/23/2014 14:45,1,6.696,ACTIVE,217.6,341.31,60.00,1411497904,"040051121000095","019011112586793",21.81,39,0.645,317.52,379.71,145.3,139.4,0.639,75718.100000024,75753.600000024,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497907,172740.00
09/23/2014 14:45,1,4.359,ACTIVE,218.2,339.74,60.00,1411497904,"033051125000132","019011112586793",32.12,42,0.613,317.90,378.94,139.3,133.2,0.618,74049,74082.699999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497909,172741.00
09/23/2014 14:45,1,4.281,ACTIVE,218.4,328.73,60.00,1411497904,"033051125000135","019011112586793",32.10,40,0.607,318.00,377.49,136.7,132.1,0.608,71515.399999976,71548.899999976,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497910,172742.00
09/23/2014 14:45,1,6.699,ACTIVE,216.9,372.22,60.00,1411497904,"040051121000116","019011112586793",24.16,39,0.714,315.03,382.41,161.1,153.8,0.708,83527.700000011,83566.600000011,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497912,172743.00
09/23/2014 14:45,1,6.784,ACTIVE,217.6,332.04,60.00,1411497904,"040051121000068","019011112586793",21.82,42,0.650,317.17,380.02,147.3,140.4,0.652,76827.100000024,76862.699999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497913,172744.00
09/23/2014 14:45,1,4.935,ACTIVE,217.3,329.22,60.00,1411497904,"033051125000118","019011112586793",37.69,42,0.819,314.22,390.93,185.1,177.2,0.803,95168.199999988,95213.100000024,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497914,172745.00
09/23/2014 14:45,1,4.913,ALERT,217.6,329.81,60.00,1411497904,"033051125000150","019011112586793",37.51,42,0.818,311.99,392.26,183.4,176.6,0.801,94224.3,94269.2,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411497916,172746.00
09/23/2014 14:45,1,6.793,ACTIVE,218.0,347.39,60.00,1411497904,"040051121000185","019011112586793",23.93,43,0.719,315.10,384.52,161.7,156.1,0.709,85640.7,85680.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497918,172747.00
09/23/2014 14:45,1,6.914,ACTIVE,217.8,371.58,60.00,1411497904,"040051121000195","019011112586793",23.86,44,0.722,315.78,384.11,164.2,156.4,0.721,83749.300000013,83788.800000013,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497919,172748.00
09/23/2014 14:45,2,7.016,ACTIVE,218.93,366.10,59.985,1411497904,"274151322000083","019011112586793",26.40,61.70,0,330.93,400.36,187.5,179.0,0.738,266348.7,266348.7,152,0,0,0,L,1151911521,1,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497920,172749.00
09/23/2014 14:45,2,7.330,ACTIVE,219.84,374.81,59.985,1411497904,"274151322000076","019011112586793",27.14,60.80,0,337.24,402.77,201.4,192.5,0.787,278815.2,278815.2,152,0,0,0,L,1151911521,1,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497921,172750.00
09/23/2014 14:45,2,4.730,ACTIVE,219.16,414.79,59.969,1411497904,"274151322000094","019011112586793",36.84,55.00,0,377.82,449.05,176.8,168.7,0.681,200649.7,200649.7,152,0,0,0,L,1151911521,1,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497922,172751.00
09/23/2014 14:45,2,6.842,ACTIVE,219.39,373.61,59.990,1411497904,"274151322000052","019011112586793",26.94,62.00,0,332.13,399.76,186.6,178.2,0.712,267627.0,267627.0,153,0,0,0,L,1151911521,1,124.94,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497923,172752.00
09/23/2014 14:45,2,7.055,ACTIVE,219.16,376.31,59.985,1411497904,"274151322000085","019011112586793",26.78,57.00,0,337.24,401.56,191.2,182.6,0.725,266791.7,266791.7,156,0,0,0,L,1151911521,1,125.85,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497924,172753.00
09/23/2014 14:45,2,7.018,ACTIVE,219.16,367.30,59.985,1411497904,"274151322000087","019011112586793",24.57,88.00,0,332.43,392.55,174.6,166.6,0.645,253580.1,253580.1,154,0,0,0,L,1151911521,1,125.40,124.94,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497925,172754.00
09/23/2014 14:45,2,7.000,ACTIVE,219.16,358.88,59.985,1411497904,"274151322000088","019011112586793",26.12,56.50,0,333.93,394.95,185.0,176.7,0.694,259190.3,259190.3,153,0,0,0,L,1151911521,1,125.85,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497925,172755.00
09/23/2014 14:45,2,7.447,ACTIVE,218.71,371.51,59.980,1411497904,"274151322000095","019011112586793",26.72,60.30,0,331.23,403.37,201.5,192.6,0.756,276369.7,276369.7,154,0,0,0,L,1151911521,1,124.94,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497926,172756.00
09/23/2014 14:45,2,4.756,ACTIVE,220.06,413.89,59.980,1411497904,"274151322000068","019011112586793",36.72,56.80,0,377.22,444.85,176.8,168.7,0.663,198871.4,198871.4,153,0,0,0,L,1151911521,1,125.62,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497927,172757.00
09/23/2014 14:45,2,6.984,ACTIVE,218.93,372.41,59.964,1411497904,"274151322000054","019011112586793",26.48,59.00,0,331.83,396.15,187.2,178.8,0.703,264277.1,264277.1,153,0,0,0,L,1151911521,1,125.40,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411497928,172758.00
09/23/2014 15:00,1,6.540,ACTIVE,219.0,334.50,60.00,1411498803,"040051121000097","019011112586793",24.43,42,0.702,314.41,383.16,159.0,152.8,0.699,84863.300000012,84901.900000036,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498806,172759.00
09/23/2014 15:00,1,6.465,ACTIVE,218.5,364.46,60.03,1411498803,"040051121000095","019011112586793",22.07,39,0.627,315.21,377.47,142.0,136.4,0.624,75753.600000024,75788.199999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498807,172760.00
09/23/2014 15:00,1,4.172,ACTIVE,218.1,366.09,60.03,1411498803,"033051125000132","019011112586793",32.77,41,0.596,316.18,374.95,136.0,129.8,0.603,74082.699999988,74115.699999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498808,172761.00
09/23/2014 15:00,1,4.153,ACTIVE,218.5,369.63,60.00,1411498803,"033051125000135","019011112586793",32.30,40,0.592,315.18,374.22,133.5,128.8,0.595,71548.899999976,71581.699999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498810,172762.00
09/23/2014 15:00,1,6.552,ACTIVE,217.7,357.68,60.03,1411498803,"040051121000116","019011112586793",24.20,39,0.698,311.83,379.65,157.8,151.0,0.694,83566.600000011,83604.800000011,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498811,172763.00
09/23/2014 15:00,1,6.540,ACTIVE,218.3,372.33,60.00,1411498803,"040051121000068","019011112586793",22.07,41,0.633,314.62,376.41,143.6,137.8,0.635,76862.699999988,76897.800000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498812,172764.00
09/23/2014 15:00,1,4.787,ACTIVE,218.6,383.28,60.03,1411498803,"033051125000118","019011112586793",37.87,42,0.798,314.41,387.31,180.4,173.5,0.787,95213.100000024,95256.900000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498814,172765.00
09/23/2014 15:00,1,4.760,ACTIVE,218.4,328.17,60.03,1411498803,"033051125000150","019011112586793",37.73,41,0.793,311.52,387.74,178.7,171.9,0.782,94269.2,94312.9,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498815,172766.00
09/23/2014 15:00,1,6.595,ACTIVE,218.9,331.41,60.03,1411498803,"040051121000185","019011112586793",24.06,43,0.699,314.40,381.59,157.9,152.3,0.693,85680.2,85718.7,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498817,172767.00
09/23/2014 15:00,1,6.704,ACTIVE,218.2,332.79,60.03,1411498803,"040051121000195","019011112586793",24.01,43,0.704,310.56,381.33,160.2,152.9,0.701,83788.800000013,83827.500000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498818,172768.00
09/23/2014 15:00,2,6.820,ACTIVE,219.39,353.77,60.001,1411498803,"274151322000083","019011112586793",26.54,60.80,0,335.74,392.85,183.2,174.9,0.703,266393.1,266393.1,153,0,0,0,L,1151911521,1,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498819,172769.00
09/23/2014 15:00,2,7.162,ACTIVE,220.52,358.88,60.012,1411498803,"274151322000076","019011112586793",27.10,60.80,0,336.94,397.05,196.3,187.5,0.751,278862.9,278862.9,153,0,0,0,L,1151911521,1,125.85,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498820,172770.00
09/23/2014 15:00,2,4.562,ACTIVE,220.06,402.77,60.001,1411498803,"274151322000094","019011112586793",37.17,54.80,0,377.52,447.25,172.2,164.3,0.663,200691.4,200691.4,153,0,0,0,L,1151911521,1,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498821,172771.00
09/23/2014 15:00,2,6.762,ACTIVE,219.84,359.18,60.006,1411498803,"274151322000052","019011112586793",26.70,61.00,0,336.64,393.45,182.7,174.4,0.689,267671.3,267671.3,154,0,0,0,L,1151911521,1,125.62,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498822,172772.00
09/23/2014 15:00,2,6.844,ACTIVE,219.84,371.81,59.985,1411498803,"274151322000085","019011112586793",26.90,56.50,0,336.94,394.65,186.3,177.9,0.698,266837.1,266837.1,157,0,0,0,L,1151911521,1,126.30,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498823,172773.00
09/23/2014 15:00,2,6.744,ACTIVE,219.39,365.80,60.006,1411498803,"274151322000087","019011112586793",25.05,89.00,0,336.64,390.44,171.1,163.3,0.650,253621.4,253621.4,155,0,0,0,L,1151911521,1,125.85,124.94,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498824,172774.00
09/23/2014 15:00,2,6.777,ACTIVE,219.61,357.68,60.001,1411498803,"274151322000088","019011112586793",26.38,56.50,0,336.94,393.15,181.0,172.8,0.676,259234.2,259234.2,154,0,0,0,L,1151911521,1,126.30,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498825,172775.00
09/23/2014 15:00,2,7.215,ACTIVE,219.61,370.30,60.006,1411498803,"274151322000095","019011112586793",26.92,60.30,0,337.24,396.45,196.7,187.9,0.734,276417.5,276417.5,155,0,0,0,L,1151911521,1,125.85,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498826,172776.00
09/23/2014 15:00,2,4.547,ACTIVE,220.52,413.59,60.001,1411498803,"274151322000068","019011112586793",37.37,56.00,0,378.72,449.35,171.7,163.8,0.641,198913.1,198913.1,154,0,0,0,L,1151911521,1,126.30,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498827,172777.00
