ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2014 15:00,2,6.842,ACTIVE,219.61,355.58,60.001,1411498803,"274151322000054","019011112586793",26.44,58.00,0,336.64,394.35,183.1,174.8,0.685,264321.6,264321.6,154,0,0,0,L,1151911521,1,126.07,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411498828,172778.00
09/23/2014 15:15,1,6.333,ACTIVE,218.8,326.44,60.03,1411499704,"040051121000097","019011112586793",24.36,42,0.678,316.41,381.86,153.5,147.4,0.679,84901.900000036,84939.5,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499706,172779.00
09/23/2014 15:15,1,6.306,ACTIVE,217.8,338.05,60.03,1411499704,"040051121000095","019011112586793",21.87,39,0.609,318.31,376.61,137.2,131.4,0.607,75788.199999988,75821.699999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499707,172780.00
09/23/2014 15:15,1,4.066,ACTIVE,218.0,338.47,60.03,1411499704,"033051125000132","019011112586793",32.59,41,0.579,319.21,374.14,131.9,125.7,0.586,74115.699999988,74147.699999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499709,172781.00
09/23/2014 15:15,1,3.988,ACTIVE,218.7,369.28,60.03,1411499704,"033051125000135","019011112586793",32.49,40,0.571,318.97,375.22,128.9,124.3,0.575,71581.699999988,71613.299999952,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499711,172782.00
09/23/2014 15:15,1,6.273,ACTIVE,217.6,332.98,60.03,1411499704,"040051121000116","019011112586793",24.46,39,0.677,316.51,379.11,152.7,146.1,0.675,83604.800000011,83641.900000011,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499712,172783.00
09/23/2014 15:15,1,6.310,ACTIVE,218.7,328.12,60.03,1411499704,"040051121000068","019011112586793",22.14,41,0.614,318.21,375.92,139.0,133.4,0.621,76897.800000012,76931.699999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499713,172784.00
09/23/2014 15:15,1,4.645,ACTIVE,218.1,333.94,60.03,1411499704,"033051125000118","019011112586793",37.73,41,0.773,315.41,386.38,174.4,167.2,0.762,95256.900000036,95299.400000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499715,172785.00
09/23/2014 15:15,1,4.568,ACTIVE,218.1,359.79,60.03,1411499704,"033051125000150","019011112586793",37.93,41,0.768,314.44,386.81,172.4,166.4,0.760,94312.9,94355.2,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499716,172786.00
09/23/2014 15:15,1,6.403,ACTIVE,218.7,364.93,60.03,1411499704,"040051121000185","019011112586793",23.93,43,0.676,318.40,379.88,152.5,146.8,0.676,85718.7,85756.1,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499718,172787.00
09/23/2014 15:15,1,6.490,ACTIVE,218.1,327.32,60.03,1411499704,"040051121000195","019011112586793",23.98,43,0.682,316.50,379.46,154.9,147.5,0.681,83827.500000001,83864.900000037,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499719,172788.00
09/23/2014 15:15,2,6.621,ACTIVE,219.16,367.60,60.017,1411499704,"274151322000083","019011112586793",26.52,60.00,0,337.84,392.25,177.7,169.6,0.716,266436.3,266436.3,154,0,0,0,L,1151911521,1,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499720,172789.00
09/23/2014 15:15,2,6.861,ACTIVE,220.52,360.69,60.028,1411499704,"274151322000076","019011112586793",27.35,59.80,0,337.24,394.95,189.7,181.2,0.729,278909.2,278909.2,154,0,0,0,L,1151911521,1,125.85,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499721,172790.00
09/23/2014 15:15,2,4.471,ACTIVE,219.84,412.38,60.038,1411499704,"274151322000094","019011112586793",36.80,54.80,0,380.52,448.15,165.7,158.0,0.632,200731.8,200731.8,154,0,0,0,L,1151911521,1,125.17,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499722,172791.00
09/23/2014 15:15,2,6.496,ACTIVE,219.84,368.20,60.012,1411499704,"274151322000052","019011112586793",26.86,61.30,0,336.04,396.45,176.5,168.5,0.667,267714.2,267714.2,155,0,0,0,L,1151911521,1,125.17,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499723,172792.00
09/23/2014 15:15,2,6.609,ACTIVE,219.84,371.81,60.022,1411499704,"274151322000085","019011112586793",27.06,55.30,0,336.64,393.45,181.1,172.9,0.663,266881.1,266881.1,158,0,0,0,L,1151911521,1,126.07,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499724,172793.00
09/23/2014 15:15,2,6.557,ACTIVE,219.39,375.11,60.022,1411499704,"274151322000087","019011112586793",25.03,88.50,0,336.64,389.54,166.1,158.4,0.628,253661.7,253661.7,156,0,0,0,L,1151911521,1,125.62,125.40,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499725,172794.00
09/23/2014 15:15,2,6.541,ACTIVE,219.61,378.42,60.022,1411499704,"274151322000088","019011112586793",26.46,55.30,0,336.94,391.94,175.3,167.3,0.654,259276.8,259276.8,155,0,0,0,L,1151911521,1,126.07,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499726,172795.00
09/23/2014 15:15,2,6.912,ACTIVE,219.61,376.01,60.022,1411499704,"274151322000095","019011112586793",27.23,59.30,0,336.94,395.85,190.8,182.2,0.712,276463.9,276463.9,156,0,0,0,L,1151911521,1,125.62,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499727,172796.00
09/23/2014 15:15,2,4.400,ACTIVE,220.52,418.39,60.028,1411499704,"274151322000068","019011112586793",37.29,55.30,0,378.12,447.25,165.6,157.9,0.619,198953.5,198953.5,155,0,0,0,L,1151911521,1,126.30,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499728,172797.00
09/23/2014 15:15,2,6.592,ACTIVE,219.61,367.00,60.022,1411499704,"274151322000054","019011112586793",26.56,58.30,0,336.94,392.85,177.2,169.1,0.645,264364.8,264364.8,155,0,0,0,L,1151911521,1,125.62,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411499729,172798.00
09/23/2014 15:30,1,6.079,ACTIVE,218.1,348.89,60.00,1411500604,"040051121000097","019011112586793",24.56,42,0.656,318.19,380.47,148.6,142.2,0.655,84939.5,84975.600000024,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500606,172799.00
09/23/2014 15:30,1,5.982,ACTIVE,217.9,357.58,60.03,1411500604,"040051121000095","019011112586793",22.42,39,0.590,319.24,374.76,133.5,128.0,0.589,75821.699999988,75853.900000036,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500607,172800.00
09/23/2014 15:30,1,3.890,ACTIVE,217.5,363.32,60.03,1411500604,"033051125000132","019011112586793",32.93,41,0.561,319.77,372.88,127.4,121.5,0.570,74147.699999988,74178.400000036,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500609,172801.00
09/23/2014 15:30,1,3.846,ACTIVE,218.5,342.61,60.00,1411500604,"033051125000135","019011112586793",32.63,39,0.555,319.92,372.62,124.9,120.8,0.561,71613.299999952,71643.699999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500610,172802.00
09/23/2014 15:30,1,6.029,ACTIVE,217.3,369.85,60.03,1411500604,"040051121000116","019011112586793",24.66,39,0.655,317.79,378.14,147.9,141.4,0.654,83641.900000011,83677.500000011,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500611,172803.00
09/23/2014 15:30,1,6.078,ACTIVE,218.2,369.19,60.00,1411500604,"040051121000068","019011112586793",22.38,42,0.597,318.92,373.44,135.4,130.1,0.601,76931.699999988,76964.400000036,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500612,172804.00
09/23/2014 15:30,1,4.453,ACTIVE,217.2,370.15,60.03,1411500604,"033051125000118","019011112586793",37.99,41,0.747,316.08,384.07,168.3,161.4,0.741,95299.400000036,95340.300000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500614,172805.00
09/23/2014 15:30,1,4.397,ACTIVE,217.7,360.64,60.03,1411500604,"033051125000150","019011112586793",38.09,41,0.741,314.87,383.59,166.6,160.1,0.738,94355.2,94395.8,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500615,172806.00
09/23/2014 15:30,1,6.116,ACTIVE,218.1,349.52,60.03,1411500604,"040051121000185","019011112586793",24.21,42,0.654,319.20,379.56,147.3,141.7,0.652,85756.1,85792,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500617,172807.00
09/23/2014 15:30,1,6.187,ACTIVE,218.0,356.92,60.03,1411500604,"040051121000195","019011112586793",24.27,43,0.659,317.59,379.24,149.4,142.9,0.658,83864.900000037,83901.000000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500618,172808.00
09/23/2014 15:30,2,6.301,ACTIVE,219.61,353.17,60.012,1411500604,"274151322000083","019011112586793",27.06,59.80,0,337.24,390.74,172.6,164.7,0.672,266478.0,266478.0,155,0,0,0,L,1151911521,1,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500619,172809.00
09/23/2014 15:30,2,6.611,ACTIVE,220.74,370.00,60.038,1411500604,"274151322000076","019011112586793",27.47,59.80,0,337.24,393.15,183.9,175.6,0.712,278953.7,278953.7,155,0,0,0,L,1151911521,1,125.62,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500620,172810.00
09/23/2014 15:30,2,4.230,ACTIVE,220.29,418.39,60.017,1411500604,"274151322000094","019011112586793",37.63,54.00,0,381.42,445.15,160.8,153.3,0.614,200770.7,200770.7,155,0,0,0,L,1151911521,1,125.40,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500621,172811.00
09/23/2014 15:30,2,6.262,ACTIVE,220.29,359.78,60.043,1411500604,"274151322000052","019011112586793",27.04,61.00,0,336.94,390.14,171.5,163.6,0.641,267755.7,267755.7,156,0,0,0,L,1151911521,1,125.40,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500622,172812.00
09/23/2014 15:30,2,6.303,ACTIVE,220.29,375.41,60.012,1411500604,"274151322000085","019011112586793",27.51,55.30,0,336.04,391.94,175.6,167.5,0.650,266923.5,266923.5,159,0,0,0,L,1151911521,1,126.07,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500623,172813.00
09/23/2014 15:30,2,6.281,ACTIVE,220.06,370.30,60.012,1411500604,"274151322000087","019011112586793",25.29,87.50,0,337.84,388.34,160.8,153.3,0.575,253700.5,253700.5,157,0,0,0,L,1151911521,1,125.62,125.62,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500624,172814.00
09/23/2014 15:30,2,6.209,ACTIVE,220.29,373.61,60.017,1411500604,"274151322000088","019011112586793",27.00,54.80,0,337.54,390.14,169.8,161.9,0.623,259317.8,259317.8,156,0,0,0,L,1151911521,1,126.30,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500625,172815.00
09/23/2014 15:30,2,6.643,ACTIVE,219.84,378.12,60.012,1411500604,"274151322000095","019011112586793",27.53,58.50,0,337.24,394.05,185.2,176.9,0.703,276508.6,276508.6,157,0,0,0,L,1151911521,1,126.07,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500626,172816.00
09/23/2014 15:30,2,4.289,ACTIVE,220.97,416.29,60.012,1411500604,"274151322000068","019011112586793",36.94,55.80,0,379.92,444.85,159.1,151.7,0.592,198992.3,198992.3,156,0,0,0,L,1151911521,1,126.30,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500627,172817.00
09/23/2014 15:30,2,6.314,ACTIVE,220.29,377.82,60.012,1411500604,"274151322000054","019011112586793",26.98,56.80,0,336.94,392.25,172.5,164.6,0.645,264406.4,264406.4,156,0,0,0,L,1151911521,1,126.07,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411500628,172818.00
09/23/2014 15:45,1,5.736,ACTIVE,218.1,325.72,60.00,1411501506,"040051121000097","019011112586793",25.10,40,0.636,317.25,377.27,143.3,137.8,0.637,84975.600000024,85010.5,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501508,172819.00
09/23/2014 15:45,1,5.733,ACTIVE,217.4,328.95,60.00,1411501506,"040051121000095","019011112586793",22.38,38,0.564,317.39,372.87,127.7,122.1,0.569,75853.900000036,75884.900000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501509,172820.00
09/23/2014 15:45,1,3.715,ACTIVE,217.8,326.97,60.00,1411501506,"033051125000132","019011112586793",32.86,40,0.534,318.82,369.89,121.5,116.0,0.544,74178.400000036,74207.800000012,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501510,172821.00
09/23/2014 15:45,1,3.648,ACTIVE,218.1,325.30,60.03,1411501506,"033051125000135","019011112586793",32.99,38,0.532,319.51,370.34,119.7,115.6,0.539,71643.699999988,71673.099999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501512,172822.00
09/23/2014 15:45,1,5.755,ACTIVE,216.7,338.65,60.00,1411501506,"040051121000116","019011112586793",24.82,38,0.630,316.95,376.38,142.1,135.7,0.631,83677.500000011,83711.900000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501513,172823.00
09/23/2014 15:45,1,5.792,ACTIVE,217.5,354.79,60.03,1411501506,"040051121000068","019011112586793",22.26,41,0.567,318.42,372.90,128.3,122.6,0.575,76964.400000036,76995.699999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501514,172824.00
09/23/2014 15:45,1,4.251,ACTIVE,217.5,372.19,60.03,1411501506,"033051125000118","019011112586793",37.93,40,0.712,313.46,382.77,160.4,153.9,0.708,95340.300000012,95379.600000024,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501516,172825.00
09/23/2014 15:45,1,4.195,ACTIVE,217.8,374.05,60.00,1411501506,"033051125000150","019011112586793",38.21,39,0.713,314.86,382.43,159.5,154.4,0.707,94395.8,94435,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501517,172826.00
09/23/2014 15:45,1,5.830,ACTIVE,218.0,357.31,60.00,1411501506,"040051121000185","019011112586793",24.46,40,0.631,318.37,376.47,141.9,137.0,0.629,85792,85826.6,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501518,172827.00
09/23/2014 15:45,1,5.884,ACTIVE,216.7,369.02,60.00,1411501506,"040051121000195","019011112586793",24.45,41,0.632,316.59,376.38,143.1,136.4,0.631,83901.000000001,83935.600000025,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501519,172828.00
09/23/2014 15:45,2,6.041,ACTIVE,218.48,354.07,59.996,1411501506,"274151322000083","019011112586793",27.02,59.50,0,337.54,389.84,165.3,157.7,0.645,266518.2,266518.2,156,0,0,0,L,1151911521,1,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501520,172829.00
09/23/2014 15:45,2,6.322,ACTIVE,219.39,367.90,60.017,1411501506,"274151322000076","019011112586793",27.51,58.00,0,337.24,391.04,176.0,167.9,0.667,278996.5,278996.5,156,0,0,0,L,1151911521,1,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501522,172830.00
09/23/2014 15:45,2,4.000,ACTIVE,218.71,422.30,60.001,1411501506,"274151322000094","019011112586793",37.69,53.80,0,379.92,443.64,153.1,145.8,0.597,200807.9,200807.9,156,0,0,0,L,1151911521,1,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501523,172831.00
09/23/2014 15:45,2,5.938,ACTIVE,218.71,356.48,59.990,1411501506,"274151322000052","019011112586793",27.35,59.30,0,336.64,388.94,164.5,156.9,0.623,267795.6,267795.6,157,0,0,0,L,1151911521,1,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501524,172832.00
09/23/2014 15:45,2,6.082,ACTIVE,218.71,357.38,60.038,1411501506,"274151322000085","019011112586793",26.96,55.00,0,337.24,389.54,165.8,158.1,0.605,266964.1,266964.1,160,0,0,0,L,1151911521,1,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501525,172833.00
09/23/2014 15:45,2,6.014,ACTIVE,218.48,363.39,60.001,1411501506,"274151322000087","019011112586793",25.21,86.00,0,337.24,386.83,153.4,146.1,0.566,253737.9,253737.9,158,0,0,0,L,1151911521,1,124.72,124.72,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501526,172834.00
09/23/2014 15:45,2,5.945,ACTIVE,218.71,370.00,60.017,1411501506,"274151322000088","019011112586793",26.82,54.30,0,337.54,388.64,161.3,153.8,0.601,259357.2,259357.2,157,0,0,0,L,1151911521,1,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501527,172835.00
09/23/2014 15:45,2,6.385,ACTIVE,218.48,370.00,60.001,1411501506,"274151322000095","019011112586793",27.27,58.50,0,336.64,392.85,176.2,168.1,0.658,276551.6,276551.6,158,0,0,0,L,1151911521,1,125.17,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501528,172836.00
09/23/2014 15:45,2,3.906,ACTIVE,219.39,414.19,60.001,1411501506,"274151322000068","019011112586793",38.45,54.80,0,379.02,443.64,151.8,144.5,0.561,199029.6,199029.6,157,0,0,0,L,1151911521,1,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501528,172837.00
09/23/2014 15:45,2,6.002,ACTIVE,218.71,369.10,60.001,1411501506,"274151322000054","019011112586793",26.96,56.50,0,336.64,390.44,163.8,156.2,0.614,264446.4,264446.4,157,0,0,0,L,1151911521,1,125.17,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411501529,172838.00
09/23/2014 16:00,1,5.475,ACTIVE,217.1,323.60,60.03,1411502404,"040051121000097","019011112586793",24.98,38,0.604,312.77,375.47,136.1,130.5,0.608,85010.5,85043.900000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502406,172839.00
09/23/2014 16:00,1,5.451,ACTIVE,216.8,333.41,60.00,1411502404,"040051121000095","019011112586793",22.49,38,0.540,317.71,369.86,122.0,116.7,0.548,75884.900000036,75914.600000024,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502407,172840.00
09/23/2014 16:00,1,3.498,ACTIVE,216.7,323.25,60.00,1411502404,"033051125000132","019011112586793",33.32,39,0.512,318.75,368.17,115.9,110.3,0.524,74207.800000012,74236,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502409,172841.00
09/23/2014 16:00,1,3.455,ACTIVE,217.2,327.95,60.00,1411502404,"033051125000135","019011112586793",33.15,37,0.508,319.16,368.53,114.0,110.1,0.519,71673.099999964,71701.199999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502410,172842.00
09/23/2014 16:00,1,5.477,ACTIVE,216.0,343.51,60.00,1411502404,"040051121000116","019011112586793",24.86,37,0.602,316.51,374.87,135.4,129.3,0.603,83711.900000011,83744.800000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502411,172843.00
09/23/2014 16:00,1,5.454,ACTIVE,216.7,329.11,60.03,1411502404,"040051121000068","019011112586793",22.72,40,0.546,318.13,369.66,123.3,117.6,0.556,76995.699999988,77025.600000024,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502413,172844.00
09/23/2014 16:00,1,3.991,ACTIVE,216.6,334.18,60.03,1411502404,"033051125000118","019011112586793",38.49,39,0.682,314.99,379.32,152.8,146.9,0.678,95379.600000024,95416.900000036,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502414,172845.00
09/23/2014 16:00,1,3.956,ACTIVE,217.2,361.92,60.03,1411502404,"033051125000150","019011112586793",38.54,38,0.678,314.60,380.72,151.7,146.5,0.676,94435,94472.3,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502415,172846.00
09/23/2014 16:00,1,5.515,ACTIVE,217.0,330.05,60.00,1411502404,"040051121000185","019011112586793",24.56,39,0.601,316.28,374.75,134.8,129.7,0.602,85826.6,85859.8,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502417,172847.00
09/23/2014 16:00,1,5.535,ACTIVE,216.5,331.31,60.03,1411502404,"040051121000195","019011112586793",24.73,40,0.604,317.38,374.51,136.2,130.0,0.606,83935.600000025,83968.800000013,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502418,172848.00
09/23/2014 16:00,2,5.695,ACTIVE,217.35,352.57,60.006,1411502404,"274151322000083","019011112586793",27.37,57.70,0,333.33,387.44,157.8,150.4,0.619,266556.6,266556.6,157,0,0,0,L,1151911521,1,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502419,172849.00
09/23/2014 16:00,2,5.902,ACTIVE,218.48,364.29,60.028,1411502404,"274151322000076","019011112586793",28.07,55.50,0,338.74,390.44,167.6,159.8,0.654,279037.4,279037.4,157,0,0,0,L,1151911521,1,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502420,172850.00
09/23/2014 16:00,2,3.676,ACTIVE,217.58,418.09,60.006,1411502404,"274151322000094","019011112586793",38.82,52.80,0,381.42,443.64,144.2,137.3,0.557,200843.2,200843.2,157,0,0,0,L,1151911521,1,123.81,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502421,172851.00
09/23/2014 16:00,2,5.613,ACTIVE,217.80,348.06,60.006,1411502404,"274151322000052","019011112586793",27.49,56.30,0,336.64,387.44,156.2,148.8,0.588,267833.7,267833.7,158,0,0,0,L,1151911521,1,123.59,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502422,172852.00
09/23/2014 16:00,2,5.736,ACTIVE,217.80,357.08,60.038,1411502404,"274151322000085","019011112586793",27.45,53.50,0,337.24,388.34,159.4,152.0,0.601,267002.7,267002.7,161,0,0,0,L,1151911521,1,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502423,172853.00
09/23/2014 16:00,2,5.670,ACTIVE,217.58,348.06,60.012,1411502404,"274151322000087","019011112586793",25.68,86.00,0,334.24,385.33,147.2,140.2,0.544,253773.6,253773.6,159,0,0,0,L,1151911521,1,124.04,124.94,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502424,172854.00
09/23/2014 16:00,2,5.609,ACTIVE,217.58,352.87,59.996,1411502404,"274151322000088","019011112586793",27.17,52.50,0,337.24,386.83,154.2,147.0,0.579,259394.7,259394.7,158,0,0,0,L,1151911521,1,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502425,172855.00
09/23/2014 16:00,2,6.027,ACTIVE,217.58,349.56,60.006,1411502404,"274151322000095","019011112586793",27.75,56.50,0,332.73,390.14,169.3,161.5,0.628,276592.7,276592.7,159,0,0,0,L,1151911521,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502426,172856.00
09/23/2014 16:00,2,3.711,ACTIVE,218.71,421.10,60.001,1411502404,"274151322000068","019011112586793",38.61,52.50,0,385.33,445.75,144.9,138.0,0.548,199065.0,199065.0,158,0,0,0,L,1151911521,1,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502427,172857.00
09/23/2014 16:00,2,5.641,ACTIVE,217.80,352.27,60.001,1411502404,"274151322000054","019011112586793",27.45,55.30,0,337.24,388.04,156.8,149.4,0.597,264484.4,264484.4,158,0,0,0,L,1151911521,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411502428,172858.00
09/23/2014 16:15,1,5.133,ACTIVE,217.5,364.58,60.03,1411503305,"040051121000097","019011112586793",25.13,37,0.569,317.10,372.40,128.4,123.0,0.575,85043.900000036,85075.699999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503307,172859.00
09/23/2014 16:15,1,5.107,ACTIVE,217.2,362.77,60.03,1411503305,"040051121000095","019011112586793",22.55,37,0.505,318.02,367.37,114.6,109.2,0.515,75914.600000024,75943,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503308,172860.00
09/23/2014 16:15,1,3.286,ACTIVE,217.2,357.64,60.03,1411503305,"033051125000132","019011112586793",33.27,37,0.479,318.67,366.48,108.8,103.6,0.492,74236,74262.600000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503310,172861.00
09/23/2014 16:15,1,3.237,ACTIVE,217.8,363.08,60.03,1411503305,"033051125000135","019011112586793",33.25,36,0.475,318.94,366.21,107.1,103.0,0.488,71701.199999988,71727.899999976,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503311,172862.00
09/23/2014 16:15,1,5.135,ACTIVE,216.8,362.16,60.03,1411503305,"040051121000116","019011112586793",24.97,35,0.564,317.28,370.09,127.6,121.5,0.574,83744.800000011,83776.200000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503312,172863.00
09/23/2014 16:15,1,5.136,ACTIVE,217.0,353.41,60.00,1411503305,"040051121000068","019011112586793",22.59,39,0.511,319.16,368.37,115.4,110.5,0.522,77025.600000024,77054.100000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503314,172864.00
09/23/2014 16:15,1,3.760,ACTIVE,217.2,331.53,60.03,1411503305,"033051125000118","019011112586793",38.28,38,0.635,314.56,376.75,143.2,136.9,0.638,95416.900000036,95452.400000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503315,172865.00
09/23/2014 16:15,1,3.712,ACTIVE,217.2,345.10,60.03,1411503305,"033051125000150","019011112586793",38.47,37,0.633,315.08,377.72,142.1,136.8,0.636,94472.3,94507.7,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503316,172866.00
09/23/2014 16:15,1,5.142,ACTIVE,217.3,335.45,60.00,1411503305,"040051121000185","019011112586793",24.78,37,0.563,318.61,371.75,126.8,121.7,0.575,85859.8,85891.5,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503318,172867.00
09/23/2014 16:15,1,5.201,ACTIVE,217.0,325.36,60.00,1411503305,"040051121000195","019011112586793",24.71,38,0.566,312.69,371.34,127.9,122.1,0.575,83968.800000013,84000.300000013,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503319,172868.00
09/23/2014 16:15,2,5.332,ACTIVE,218.26,369.10,60.022,1411503305,"274151322000083","019011112586793",27.57,55.50,0,333.33,384.73,148.9,141.8,0.583,266593.3,266593.3,158,0,0,0,L,1151911521,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503320,172869.00
09/23/2014 16:15,2,5.629,ACTIVE,219.16,367.90,60.028,1411503305,"274151322000076","019011112586793",27.75,54.00,0,338.44,388.04,158.2,150.7,0.614,279076.4,279076.4,158,0,0,0,L,1151911521,1,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503321,172870.00
09/23/2014 16:15,2,3.506,ACTIVE,218.93,420.20,60.022,1411503305,"274151322000094","019011112586793",38.43,51.00,0,384.73,447.25,136.6,129.9,0.526,200876.8,200876.8,158,0,0,0,L,1151911521,1,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503322,172871.00
09/23/2014 16:15,2,5.234,ACTIVE,218.71,360.99,60.049,1411503305,"274151322000052","019011112586793",27.69,54.50,0,336.94,385.03,146.8,139.8,0.561,267870.0,267870.0,159,0,0,0,L,1151911521,1,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503323,172872.00
09/23/2014 16:15,2,5.348,ACTIVE,218.71,351.07,60.022,1411503305,"274151322000085","019011112586793",27.55,51.80,0,337.54,385.63,149.2,142.1,0.566,267039.4,267039.4,162,0,0,0,L,1151911521,1,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503324,172873.00
09/23/2014 16:15,2,5.334,ACTIVE,218.48,354.07,60.017,1411503305,"274151322000087","019011112586793",25.76,82.30,0,336.34,383.53,139.2,132.4,0.517,253807.7,253807.7,160,0,0,0,L,1151911521,1,124.49,125.17,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503325,172874.00
09/23/2014 16:15,2,5.240,ACTIVE,218.48,366.70,60.006,1411503305,"274151322000088","019011112586793",27.27,50.80,0,337.24,385.03,144.5,137.6,0.544,259430.4,259430.4,159,0,0,0,L,1151911521,1,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503326,172875.00
09/23/2014 16:15,2,5.643,ACTIVE,218.26,361.89,60.043,1411503305,"274151322000095","019011112586793",27.85,54.50,0,336.64,387.74,159.1,151.6,0.597,276631.9,276631.9,160,0,0,0,L,1151911521,1,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503327,172876.00
09/23/2014 16:15,2,3.566,ACTIVE,219.61,405.17,60.022,1411503305,"274151322000068","019011112586793",37.71,51.00,0,384.73,444.24,136.9,130.2,0.513,199098.6,199098.6,159,0,0,0,L,1151911521,1,125.17,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503328,172877.00
09/23/2014 16:15,2,5.291,ACTIVE,218.48,354.97,60.022,1411503305,"274151322000054","019011112586793",27.39,53.30,0,336.94,385.93,146.8,139.7,0.557,264520.6,264520.6,159,0,0,0,L,1151911521,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411503329,172878.00
09/23/2014 16:30,1,4.722,ACTIVE,218.1,340.15,60.03,1411504204,"040051121000097","019011112586793",25.32,36,0.525,317.16,371.39,119.0,114.0,0.536,85075.699999988,85105.199999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504207,172879.00
09/23/2014 16:30,1,4.684,ACTIVE,217.8,352.90,60.03,1411504204,"040051121000095","019011112586793",22.74,36,0.465,318.14,365.48,106.0,100.9,0.479,75943,75969,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504208,172880.00
09/23/2014 16:30,1,3.032,ACTIVE,217.8,351.50,60.03,1411504204,"033051125000132","019011112586793",33.36,37,0.441,319.44,365.95,100.6,95.6,0.458,74262.600000024,74287.5,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504209,172881.00
09/23/2014 16:30,1,2.986,ACTIVE,217.8,332.98,60.00,1411504204,"033051125000135","019011112586793",33.35,35,0.437,318.95,364.86,99.1,94.9,0.455,71727.899999976,71752.599999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504211,172882.00
09/23/2014 16:30,1,4.751,ACTIVE,216.8,348.77,60.00,1411504204,"040051121000116","019011112586793",25.10,34,0.522,316.78,369.99,118.6,112.6,0.534,83776.200000011,83805.400000035,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504212,172883.00
09/23/2014 16:30,1,4.751,ACTIVE,217.2,344.85,60.00,1411504204,"040051121000068","019011112586793",22.53,38,0.468,317.94,365.81,106.5,101.3,0.483,77054.100000024,77080.400000036,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504213,172884.00
09/23/2014 16:30,1,3.466,ACTIVE,216.8,325.91,60.03,1411504204,"033051125000118","019011112586793",38.39,37,0.587,315.79,375.29,132.4,126.7,0.593,95452.400000036,95485.100000024,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504215,172885.00
09/23/2014 16:30,1,3.427,ACTIVE,217.4,344.78,60.00,1411504204,"033051125000150","019011112586793",38.53,36,0.586,314.89,374.04,131.4,127.0,0.593,94507.7,94540.6,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504216,172886.00
09/23/2014 16:30,1,4.766,ALERT,217.9,328.12,60.03,1411504204,"040051121000185","019011112586793",24.75,36,0.519,318.22,369.06,117.3,112.7,0.528,85891.5,85920.6,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411504218,172887.00
09/23/2014 16:30,1,4.779,ACTIVE,216.8,361.93,60.00,1411504204,"040051121000195","019011112586793",24.85,38,0.520,317.56,369.99,118.2,112.5,0.533,84000.300000013,84029.500000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504219,172888.00
09/23/2014 16:30,2,4.941,ACTIVE,218.71,360.08,60.006,1411504204,"274151322000083","019011112586793",27.61,53.80,0,333.63,381.42,138.2,131.4,0.544,266627.4,266627.4,159,0,0,0,L,1151911521,1,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504220,172889.00
09/23/2014 16:30,2,5.143,ACTIVE,219.61,352.27,60.001,1411504204,"274151322000076","019011112586793",28.03,52.00,0,339.04,385.93,146.0,139.0,0.557,279112.5,279112.5,159,0,0,0,L,1151911521,1,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504221,172890.00
09/23/2014 16:30,2,3.137,ACTIVE,219.16,420.20,59.996,1411504204,"274151322000094","019011112586793",39.00,51.00,0,382.33,440.94,124.1,117.8,0.477,200907.8,200907.8,159,0,0,0,L,1151911521,1,124.72,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504222,172891.00
09/23/2014 16:30,2,4.832,ACTIVE,219.16,353.77,59.996,1411504204,"274151322000052","019011112586793",27.81,52.30,0,336.94,382.63,136.0,129.3,0.508,267903.6,267903.6,160,0,0,0,L,1151911521,1,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504223,172892.00
09/23/2014 16:30,2,4.900,ACTIVE,218.93,354.97,60.006,1411504204,"274151322000085","019011112586793",27.65,51.30,0,338.14,383.23,137.1,130.4,0.526,267073.4,267073.4,163,0,0,0,L,1151911521,1,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504224,172893.00
09/23/2014 16:30,2,4.910,ACTIVE,219.16,353.47,59.996,1411504204,"274151322000087","019011112586793",26.06,82.00,0,336.94,379.92,129.7,123.2,0.477,253839.6,253839.6,161,0,0,0,L,1151911521,1,125.17,125.40,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504225,172894.00
09/23/2014 16:30,2,4.834,ACTIVE,218.71,354.37,59.980,1411504204,"274151322000088","019011112586793",27.23,50.00,0,337.24,382.63,133.2,126.6,0.495,259463.4,259463.4,160,0,0,0,L,1151911521,1,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504226,172895.00
09/23/2014 16:30,2,5.270,ACTIVE,218.71,353.17,60.006,1411504204,"274151322000095","019011112586793",27.71,54.00,0,337.24,384.13,147.7,140.7,0.552,276668.4,276668.4,161,0,0,0,L,1151911521,1,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504227,172896.00
09/23/2014 16:30,2,3.266,ACTIVE,220.06,409.08,59.996,1411504204,"274151322000068","019011112586793",37.89,50.80,0,384.73,443.34,124.9,118.6,0.468,199129.7,199129.7,160,0,0,0,L,1151911521,1,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504228,172897.00
09/23/2014 16:30,2,4.887,ACTIVE,218.93,354.37,59.996,1411504204,"274151322000054","019011112586793",27.31,52.30,0,337.24,383.53,135.2,128.5,0.517,264554.1,264554.1,160,0,0,0,L,1151911521,1,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411504229,172898.00
09/23/2014 16:45,1,4.339,ACTIVE,216.4,361.09,60.03,1411505104,"040051121000097","019011112586793",25.64,34,0.491,317.82,369.02,110.7,105.7,0.500,85105.199999988,85132.800000012,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505108,172899.00
09/23/2014 16:45,1,4.314,ACTIVE,215.8,342.25,60.00,1411505104,"040051121000095","019011112586793",23.03,35,0.435,318.92,364.27,98.8,93.6,0.447,75969,75993.400000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505110,172900.00
09/23/2014 16:45,1,2.763,ACTIVE,216.4,340.00,60.03,1411505104,"033051125000132","019011112586793",33.84,35,0.411,319.90,362.75,93.0,88.7,0.428,74287.5,74310.400000036,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505111,172901.00
09/23/2014 16:45,1,2.743,ACTIVE,216.2,342.91,60.00,1411505104,"033051125000135","019011112586793",33.72,34,0.410,319.49,363.73,92.0,88.5,0.424,71752.599999964,71775.5,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505113,172902.00
09/23/2014 16:45,1,4.322,ACTIVE,215.6,323.57,60.00,1411505104,"040051121000116","019011112586793",25.60,33,0.487,317.63,367.63,110.1,104.6,0.499,83805.400000035,83832.600000023,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505114,172903.00
09/23/2014 16:45,1,4.332,ACTIVE,216.4,325.75,60.00,1411505104,"040051121000068","019011112586793",22.88,38,0.436,317.93,363.37,98.6,94.1,0.455,77080.400000036,77104.900000036,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505115,172904.00
09/23/2014 16:45,1,3.172,ACTIVE,215.5,324.89,60.03,1411505104,"033051125000118","019011112586793",38.69,35,0.545,316.48,371.35,122.1,117.0,0.553,95485.100000024,95515.600000024,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505116,172905.00
09/23/2014 16:45,1,3.138,ACTIVE,216.2,326.12,60.03,1411505104,"033051125000150","019011112586793",38.92,34,0.545,315.83,371.87,121.5,117.4,0.548,94540.6,94571.1,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505118,172906.00
09/23/2014 16:45,1,4.339,ACTIVE,216.4,342.08,60.00,1411505104,"040051121000185","019011112586793",25.21,35,0.482,316.29,366.78,108.8,103.9,0.497,85920.6,85947.8,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505119,172907.00
09/23/2014 16:45,1,4.372,ACTIVE,215.5,344.43,60.03,1411505104,"040051121000195","019011112586793",25.09,36,0.483,318.01,367.79,109.2,103.7,0.499,84029.500000001,84056.500000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505120,172908.00
09/23/2014 16:45,2,4.559,ACTIVE,217.80,351.67,59.996,1411505104,"274151322000083","019011112586793",27.77,52.00,0,335.14,379.92,128.1,121.7,0.504,266659.1,266659.1,160,0,0,0,L,1151911521,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505121,172909.00
09/23/2014 16:45,2,4.705,ACTIVE,218.26,351.97,59.996,1411505104,"274151322000076","019011112586793",28.47,50.20,0,339.04,383.23,135.5,128.9,0.526,279146.1,279146.1,160,0,0,0,L,1151911521,1,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505122,172910.00
09/23/2014 16:45,2,3.111,ACTIVE,218.03,394.35,59.996,1411505104,"274151322000094","019011112586793",36.70,50.20,0,385.63,440.94,115.1,109.1,0.446,200936.4,200936.4,160,0,0,0,L,1151911521,1,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505123,172911.00
09/23/2014 16:45,2,4.459,ACTIVE,217.80,356.48,60.001,1411505104,"274151322000052","019011112586793",27.91,50.80,0,336.94,380.22,126.0,119.7,0.477,267934.8,267934.8,161,0,0,0,L,1151911521,1,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505124,172912.00
09/23/2014 16:45,2,4.496,ACTIVE,218.26,356.48,59.996,1411505104,"274151322000085","019011112586793",27.79,50.00,0,338.44,380.82,126.6,120.3,0.477,267104.7,267104.7,164,0,0,0,L,1151911521,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505125,172913.00
09/23/2014 16:45,2,4.545,ACTIVE,217.58,349.26,59.996,1411505104,"274151322000087","019011112586793",26.06,79.30,0,335.44,379.32,120.0,113.9,0.446,253869.2,253869.2,162,0,0,0,L,1151911521,1,124.27,124.72,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505126,172914.00
09/23/2014 16:45,2,4.387,ACTIVE,217.80,353.17,59.996,1411505104,"274151322000088","019011112586793",27.75,48.30,0,337.84,380.22,123.2,117.0,0.464,259493.9,259493.9,161,0,0,0,L,1151911521,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505127,172915.00
09/23/2014 16:45,2,4.779,ACTIVE,217.80,351.07,60.001,1411505104,"274151322000095","019011112586793",28.25,51.80,0,337.24,383.83,136.7,130.0,0.513,276702.3,276702.3,162,0,0,0,L,1151911521,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505128,172916.00
09/23/2014 16:45,2,2.934,ACTIVE,218.93,419.60,60.001,1411505104,"274151322000068","019011112586793",39.16,49.00,0,385.33,441.54,116.2,110.2,0.433,199158.4,199158.4,161,0,0,0,L,1151911521,1,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505129,172917.00
09/23/2014 16:45,2,4.506,ACTIVE,217.80,358.58,59.969,1411505104,"274151322000054","019011112586793",27.55,50.80,0,337.54,381.42,125.7,119.4,0.477,264585.2,264585.2,161,0,0,0,L,1151911521,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411505130,172918.00
09/23/2014 17:00,1,3.924,ACTIVE,215.5,348.93,60.03,1411506004,"040051121000097","019011112586793",25.50,34,0.443,316.62,364.61,99.5,95.0,0.461,85132.800000012,85157.800000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506006,172919.00
09/23/2014 17:00,1,3.881,ACTIVE,215.3,323.76,60.03,1411506004,"040051121000095","019011112586793",23.08,35,0.392,316.85,359.95,89.1,84.0,0.407,75993.400000036,76015.300000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506007,172920.00
09/23/2014 17:00,1,2.474,ACTIVE,215.0,346.61,60.00,1411506004,"033051125000132","019011112586793",34.02,35,0.369,318.46,359.74,83.7,79.3,0.392,74310.400000036,74331.100000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506009,172921.00
09/23/2014 17:00,1,2.474,ACTIVE,215.9,350.45,60.03,1411506004,"033051125000135","019011112586793",33.60,33,0.367,318.07,358.90,82.7,79.2,0.388,71775.5,71796.299999952,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506010,172922.00
09/23/2014 17:00,1,3.926,ACTIVE,214.8,333.47,60.00,1411506004,"040051121000116","019011112586793",25.40,33,0.438,316.98,362.30,99.2,93.8,0.456,83832.600000023,83857.300000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506011,172923.00
