ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2014 17:00,1,3.902,ACTIVE,215.8,352.53,60.03,1411506004,"040051121000068","019011112586793",22.91,38,0.392,317.81,358.89,88.9,84.5,0.415,77104.900000036,77127,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506013,172924.00
09/23/2014 17:00,1,2.859,ACTIVE,215.0,332.72,60.00,1411506004,"033051125000118","019011112586793",38.60,35,0.490,315.56,366.05,109.8,104.4,0.503,95515.600000024,95543.199999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506014,172925.00
09/23/2014 17:00,1,2.838,ACTIVE,215.3,358.54,60.00,1411506004,"033051125000150","019011112586793",38.69,34,0.489,314.89,367.40,109.2,105.1,0.498,94571.1,94598.7,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506015,172926.00
09/23/2014 17:00,1,3.891,ACTIVE,215.7,345.02,60.03,1411506004,"040051121000185","019011112586793",25.19,34,0.433,318.13,364.02,97.5,93.3,0.450,85947.8,85972.3,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506017,172927.00
09/23/2014 17:00,1,3.920,ACTIVE,215.5,325.27,60.03,1411506004,"040051121000195","019011112586793",25.13,35,0.435,316.74,363.38,98.0,93.5,0.452,84056.500000001,84080.900000037,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506018,172928.00
09/23/2014 17:00,2,4.119,ACTIVE,217.58,360.69,60.006,1411506004,"274151322000083","019011112586793",27.77,51.30,0,333.03,374.51,116.0,110.0,0.460,266688.0,266688.0,161,0,0,0,L,1151911521,1,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506019,172929.00
09/23/2014 17:00,2,4.260,ACTIVE,218.26,355.58,60.028,1411506004,"274151322000076","019011112586793",28.37,49.00,0,338.44,379.02,122.2,116.0,0.473,279176.6,279176.6,161,0,0,0,L,1151911521,1,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506020,172930.00
09/23/2014 17:00,2,2.699,ACTIVE,217.58,408.78,60.001,1411506004,"274151322000094","019011112586793",38.11,49.50,0,385.33,439.43,103.8,98.2,0.398,200962.4,200962.4,161,0,0,0,L,1151911521,1,123.36,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506021,172931.00
09/23/2014 17:00,2,3.984,ACTIVE,217.58,361.29,60.006,1411506004,"274151322000052","019011112586793",28.09,48.80,0,334.54,374.51,113.3,107.5,0.433,267963.2,267963.2,162,0,0,0,L,1151911521,1,123.14,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506022,172932.00
09/23/2014 17:00,2,4.088,ACTIVE,217.80,357.38,60.006,1411506004,"274151322000085","019011112586793",27.67,49.00,0,335.44,374.81,114.6,108.7,0.433,267133.3,267133.3,165,0,0,0,L,1151911521,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506023,172933.00
09/23/2014 17:00,2,4.039,ACTIVE,217.58,357.08,60.006,1411506004,"274151322000087","019011112586793",26.64,76.00,0,333.63,373.01,108.9,103.2,0.407,253896.3,253896.3,163,0,0,0,L,1151911521,1,123.59,124.94,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506024,172934.00
09/23/2014 17:00,2,3.959,ACTIVE,217.58,348.36,60.006,1411506004,"274151322000088","019011112586793",27.65,47.30,0,334.54,373.91,110.9,105.1,0.411,259521.6,259521.6,162,0,0,0,L,1151911521,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506025,172935.00
09/23/2014 17:00,2,4.326,ACTIVE,217.58,356.48,60.006,1411506004,"274151322000095","019011112586793",28.29,51.00,0,333.93,376.62,124.0,117.7,0.464,276733.2,276733.2,163,0,0,0,L,1151911521,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506026,172936.00
09/23/2014 17:00,2,2.664,ACTIVE,218.48,416.59,60.012,1411506004,"274151322000068","019011112586793",38.65,48.30,0,386.83,441.24,105.5,99.9,0.398,199184.5,199184.5,162,0,0,0,L,1151911521,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506027,172937.00
09/23/2014 17:00,2,4.037,ACTIVE,217.80,360.99,60.006,1411506004,"274151322000054","019011112586793",27.67,49.50,0,333.33,374.81,113.1,107.3,0.429,264613.4,264613.4,162,0,0,0,L,1151911521,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506028,172938.00
09/23/2014 17:15,1,3.467,ACTIVE,215.9,338.87,60.03,1411506904,"040051121000097","019011112586793",25.71,33,0.393,316.96,359.72,88.7,84.7,0.411,85157.800000012,85180.199999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506906,172939.00
09/23/2014 17:15,1,3.439,ACTIVE,215.5,336.44,60.03,1411506904,"040051121000095","019011112586793",23.23,34,0.345,317.27,356.14,79.5,74.2,0.369,76015.300000012,76035,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506908,172940.00
09/23/2014 17:15,1,2.196,ACTIVE,215.4,348.23,60.00,1411506904,"033051125000132","019011112586793",34.03,34,0.325,317.75,354.69,74.3,69.9,0.352,74331.100000024,74349.699999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506910,172941.00
09/23/2014 17:15,1,2.163,ACTIVE,216.1,333.12,60.03,1411506904,"033051125000135","019011112586793",34.14,33,0.325,318.12,355.56,73.5,70.0,0.349,71796.299999952,71814.799999952,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506912,172942.00
09/23/2014 17:15,1,3.485,ACTIVE,215.4,327.66,60.03,1411506904,"040051121000116","019011112586793",25.56,32,0.389,316.05,358.57,88.6,83.6,0.411,83857.300000011,83879.300000011,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506914,172943.00
09/23/2014 17:15,1,3.411,ACTIVE,215.7,349.94,60.00,1411506904,"040051121000068","019011112586793",23.26,37,0.347,317.76,355.71,78.9,74.7,0.371,77127,77146.900000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506915,172944.00
09/23/2014 17:15,1,2.530,ACTIVE,215.6,353.24,60.00,1411506904,"033051125000118","019011112586793",38.67,34,0.432,316.39,362.38,97.3,92.7,0.447,95543.199999988,95567.900000036,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506917,172945.00
09/23/2014 17:15,1,2.518,ACTIVE,216.2,340.80,60.03,1411506904,"033051125000150","019011112586793",38.64,33,0.431,315.63,362.55,96.8,92.8,0.450,94598.7,94623.5,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506919,172946.00
09/23/2014 17:15,1,3.450,ACTIVE,216.0,348.10,60.03,1411506904,"040051121000185","019011112586793",25.17,33,0.382,318.02,359.39,86.4,82.2,0.403,85972.3,85994.4,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506921,172947.00
09/23/2014 17:15,1,3.462,ACTIVE,215.9,331.68,60.03,1411506904,"040051121000195","019011112586793",25.17,34,0.382,317.88,358.15,86.7,82.3,0.402,84080.900000037,84102.900000037,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506923,172948.00
09/23/2014 17:15,2,3.674,ACTIVE,216.90,356.18,60.006,1411506904,"274151322000083","019011112586793",27.81,49.00,0,334.24,371.21,103.5,98.0,0.407,266713.9,266713.9,162,0,0,0,L,1151911521,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506924,172949.00
09/23/2014 17:15,2,3.754,ACTIVE,217.58,358.58,60.017,1411506904,"274151322000076","019011112586793",28.73,47.30,0,337.84,373.01,109.2,103.5,0.424,279204.1,279204.1,162,0,0,0,L,1151911521,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506925,172950.00
09/23/2014 17:15,2,2.400,ACTIVE,216.90,411.78,60.017,1411506904,"274151322000094","019011112586793",38.05,49.00,0,388.94,437.93,92.5,87.3,0.354,200985.6,200985.6,162,0,0,0,L,1151911521,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506926,172951.00
09/23/2014 17:15,2,3.541,ACTIVE,216.90,357.38,60.012,1411506904,"274151322000052","019011112586793",28.11,47.00,0,334.24,370.90,100.7,95.3,0.380,267988.5,267988.5,163,0,0,0,L,1151911521,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506927,172952.00
09/23/2014 17:15,2,3.613,ACTIVE,217.13,345.66,60.017,1411506904,"274151322000085","019011112586793",27.81,48.30,0,337.54,371.51,101.8,96.3,0.384,267158.9,267158.9,166,0,0,0,L,1151911521,1,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506928,172953.00
09/23/2014 17:15,2,3.615,ACTIVE,216.90,354.07,60.022,1411506904,"274151322000087","019011112586793",26.62,74.30,0,334.24,369.70,97.6,92.3,0.362,253920.7,253920.7,164,0,0,0,L,1151911521,1,123.81,124.49,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506929,172954.00
09/23/2014 17:15,2,3.504,ACTIVE,216.90,358.28,60.012,1411506904,"274151322000088","019011112586793",27.75,45.80,0,334.84,370.30,98.5,93.1,0.371,259546.4,259546.4,163,0,0,0,L,1151911521,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506930,172955.00
09/23/2014 17:15,2,3.877,ACTIVE,216.90,346.86,60.012,1411506904,"274151322000095","019011112586793",28.23,50.00,0,334.24,373.01,110.8,105.0,0.420,276761.1,276761.1,164,0,0,0,L,1151911521,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506931,172956.00
09/23/2014 17:15,2,2.393,ACTIVE,217.80,415.39,60.017,1411506904,"274151322000068","019011112586793",38.45,47.30,0,389.54,441.24,92.6,87.4,0.345,199207.8,199207.8,163,0,0,0,L,1151911521,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506932,172957.00
09/23/2014 17:15,2,3.586,ACTIVE,216.90,354.67,60.022,1411506904,"274151322000054","019011112586793",27.75,48.00,0,334.24,370.90,100.8,95.3,0.380,264638.8,264638.8,163,0,0,0,L,1151911521,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411506933,172958.00
09/23/2014 17:30,1,2.985,ACTIVE,215.6,326.59,60.03,1411507803,"040051121000097","019011112586793",25.92,32,0.339,318.21,356.81,77.0,73.0,0.362,85180.199999988,85199.600000024,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507806,172959.00
09/23/2014 17:30,1,2.996,ALERT,215.1,345.36,60.03,1411507803,"040051121000095","019011112586793",23.22,34,0.297,318.34,353.69,69.2,64.1,0.325,76035,76052.199999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1411507807,172960.00
09/23/2014 17:30,1,1.905,ACTIVE,215.8,376.50,60.03,1411507803,"033051125000132","019011112586793",33.96,33,0.325,301.11,450.83,64.4,48.5,0.392,74349.699999988,74365.800000012,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507809,172961.00
09/23/2014 17:30,1,1.964,ACTIVE,216.2,382.63,60.03,1411507803,"033051125000135","019011112586793",27.66,32,0.319,303.31,451.67,54.0,60.6,0.149,71814.799999952,71830.799999952,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507810,172962.00
09/23/2014 17:30,1,3.022,ACTIVE,214.8,322.52,60.03,1411507803,"040051121000116","019011112586793",25.66,32,0.338,315.70,356.47,77.1,72.2,0.363,83879.300000011,83898.499999999,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507811,172963.00
09/23/2014 17:30,1,2.958,ALERT,215.4,343.71,60.03,1411507803,"040051121000068","019011112586793",23.28,37,0.299,318.08,353.45,68.5,64.2,0.327,77146.900000036,77164,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1411507813,172964.00
09/23/2014 17:30,1,2.186,ACTIVE,215.6,334.33,60.03,1411507803,"033051125000118","019011112586793",38.78,33,0.373,317.52,358.79,84.3,80.1,0.395,95567.900000036,95589.400000036,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507814,172965.00
09/23/2014 17:30,1,2.146,ACTIVE,215.3,338.75,60.03,1411507803,"033051125000150","019011112586793",39.28,32,0.372,316.80,359.74,83.9,79.8,0.395,94623.5,94644.9,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507816,172966.00
09/23/2014 17:30,1,2.961,ACTIVE,215.9,325.00,60.03,1411507803,"040051121000185","019011112586793",25.26,32,0.327,318.68,356.56,74.4,70.4,0.351,85994.4,86013.3,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507817,172967.00
09/23/2014 17:30,1,2.981,ACTIVE,215.3,345.01,60.03,1411507803,"040051121000195","019011112586793",25.26,33,0.329,318.14,356.08,74.9,70.5,0.353,84102.900000037,84121.600000025,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507818,172968.00
09/23/2014 17:30,2,3.178,ACTIVE,217.13,351.07,60.022,1411507803,"274151322000083","019011112586793",27.97,48.00,0,334.24,367.00,90.1,85.0,0.349,266736.7,266736.7,163,0,0,0,L,1151911521,1,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507819,172969.00
09/23/2014 17:30,2,3.262,ACTIVE,217.80,347.76,60.028,1411507803,"274151322000076","019011112586793",28.73,45.80,0,335.74,369.10,94.8,89.6,0.367,279228.1,279228.1,163,0,0,0,L,1151911521,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507820,172970.00
09/23/2014 17:30,2,2.057,ACTIVE,217.35,409.68,60.022,1411507803,"274151322000094","019011112586793",38.09,47.80,0,390.14,435.23,79.7,75.0,0.305,201005.9,201005.9,163,0,0,0,L,1151911521,1,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507822,172971.00
09/23/2014 17:30,2,3.084,ACTIVE,217.35,348.96,60.006,1411507803,"274151322000052","019011112586793",27.91,45.80,0,333.63,366.70,87.2,82.2,0.323,268010.6,268010.6,164,0,0,0,L,1151911521,1,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507823,172972.00
09/23/2014 17:30,2,3.105,ACTIVE,217.58,345.36,60.022,1411507803,"274151322000085","019011112586793",28.03,47.00,0,335.14,367.30,88.2,83.2,0.327,267181.3,267181.3,167,0,0,0,L,1151911521,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507824,172973.00
09/23/2014 17:30,2,3.117,ACTIVE,217.35,345.96,60.028,1411507803,"274151322000087","019011112586793",26.98,71.70,0,333.93,365.80,85.1,80.2,0.314,253942.3,253942.3,165,0,0,0,L,1151911521,1,124.04,124.94,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507825,172974.00
09/23/2014 17:30,2,3.031,ACTIVE,217.13,345.36,60.022,1411507803,"274151322000088","019011112586793",27.75,44.30,0,333.63,367.00,85.2,80.3,0.318,259568.0,259568.0,164,0,0,0,L,1151911521,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507826,172975.00
09/23/2014 17:30,2,3.359,ACTIVE,217.58,345.66,60.022,1411507803,"274151322000095","019011112586793",28.45,49.00,0,334.24,369.10,96.8,91.5,0.362,276785.6,276785.6,165,0,0,0,L,1151911521,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507827,172976.00
09/23/2014 17:30,2,2.119,ACTIVE,218.03,406.97,60.028,1411507803,"274151322000068","019011112586793",37.83,46.80,0,393.45,438.23,82.2,77.4,0.296,199228.2,199228.2,164,0,0,0,L,1151911521,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507828,172977.00
09/23/2014 17:30,2,3.090,ACTIVE,217.13,348.96,60.012,1411507803,"274151322000054","019011112586793",27.91,46.80,0,333.93,367.30,87.3,82.4,0.327,264661.0,264661.0,164,0,0,0,L,1151911521,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411507829,172978.00
09/23/2014 17:45,1,2.528,ACTIVE,215.2,337.58,60.03,1411508704,"040051121000097","019011112586793",25.81,32,0.350,299.23,451.97,64.9,66.0,0.439,85199.600000024,85216.199999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508706,172979.00
09/23/2014 17:45,1,2.571,ACTIVE,215.4,420.22,60.00,1411508704,"040051121000095","019011112586793",22.84,34,0.272,299.16,446.83,58.4,43.9,0.081,76052.199999988,76065.800000012,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508708,172980.00
09/23/2014 17:45,1,1.619,ACTIVE,215.2,431.37,60.00,1411508704,"033051125000132","019011112586793",33.73,32,0.290,299.72,450.13,54.3,45.6,0.093,74365.800000012,74378.5,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508709,172981.00
09/23/2014 17:45,1,1.553,ACTIVE,214.7,339.13,60.00,1411508704,"033051125000135","019011112586793",34.21,32,0.294,303.20,448.99,52.8,42.5,0.354,71830.799999952,71843.099999964,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508710,172982.00
09/23/2014 17:45,1,2.562,ACTIVE,214.7,343.04,60.03,1411508704,"040051121000116","019011112586793",25.71,31,0.283,316.66,352.49,65.5,60.7,0.311,83898.499999999,83914.999999999,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508711,172983.00
09/23/2014 17:45,1,2.491,ACTIVE,215.4,412.34,60.03,1411508704,"040051121000068","019011112586793",23.31,36,0.315,301.86,449.84,57.8,44.9,0.102,77164,77177.699999988,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508713,172984.00
09/23/2014 17:45,1,1.842,ACTIVE,215.1,341.76,60.03,1411508704,"033051125000118","019011112586793",38.87,32,0.312,318.13,355.29,71.2,66.9,0.340,95589.400000036,95607.600000024,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508714,172985.00
09/23/2014 17:45,1,1.818,ACTIVE,215.3,324.41,60.03,1411508704,"033051125000150","019011112586793",39.13,32,0.313,313.30,355.55,70.8,67.4,0.338,94644.9,94663.1,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508715,172986.00
09/23/2014 17:45,1,2.568,ACTIVE,215.4,384.49,60.00,1411508704,"040051121000185","019011112586793",21.35,32,0.262,303.05,451.28,54.5,40.6,0.318,86013.3,86028.9,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508717,172987.00
09/23/2014 17:45,1,2.662,ACTIVE,215.4,349.68,60.03,1411508704,"040051121000195","019011112586793",20.73,32,0.333,301.53,451.42,54.9,59.2,0.236,84121.600000025,84137.199999989,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508718,172988.00
09/23/2014 17:45,2,2.676,ACTIVE,215.77,351.37,60.001,1411508704,"274151322000083","019011112586793",28.23,46.00,0,328.82,394.95,76.5,71.9,0.530,266756.3,266756.3,164,0,0,0,L,1151911521,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508719,172989.00
09/23/2014 17:45,2,2.734,ACTIVE,217.13,351.67,60.012,1411508704,"274151322000076","019011112586793",28.92,45.30,0,336.04,367.00,80.2,75.4,0.305,279248.7,279248.7,164,0,0,0,L,1151911521,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508720,172990.00
09/23/2014 17:45,2,1.682,ACTIVE,216.90,418.39,60.012,1411508704,"274151322000094","019011112586793",39.00,44.30,0,379.02,457.77,66.1,61.9,0.460,201023.1,201023.1,164,0,0,0,L,1151911521,1,123.14,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508721,172991.00
09/23/2014 17:45,2,2.564,ACTIVE,216.90,348.66,60.012,1411508704,"274151322000052","019011112586793",28.23,43.00,0,327.62,384.73,73.4,68.9,0.486,268029.5,268029.5,165,0,0,0,L,1151911521,1,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508722,172992.00
09/23/2014 17:45,2,2.613,ACTIVE,217.13,350.47,60.033,1411508704,"274151322000085","019011112586793",28.13,44.00,0,327.92,390.44,74.4,69.9,0.504,267200.4,267200.4,168,0,0,0,L,1151911521,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508723,172993.00
09/23/2014 17:45,2,2.643,ACTIVE,216.22,350.17,60.006,1411508704,"274151322000087","019011112586793",27.02,67.30,0,330.63,382.93,72.4,68.0,0.482,253960.8,253960.8,166,0,0,0,L,1151911521,1,123.36,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508724,172994.00
09/23/2014 17:45,2,2.549,ACTIVE,216.22,350.17,60.022,1411508704,"274151322000088","019011112586793",27.71,41.80,0,328.22,399.76,71.5,67.1,0.477,259586.4,259586.4,165,0,0,0,L,1151911521,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508725,172995.00
09/23/2014 17:45,2,2.857,ACTIVE,216.22,350.17,60.006,1411508704,"274151322000095","019011112586793",28.53,47.50,0,314.70,402.46,82.5,77.8,0.305,276806.7,276806.7,166,0,0,0,L,1151911521,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508726,172996.00
09/23/2014 17:45,2,1.746,ACTIVE,216.90,415.09,60.001,1411508704,"274151322000068","019011112586793",38.27,43.00,0,388.64,457.77,67.7,63.4,0.451,199245.6,199245.6,165,0,0,0,L,1151911521,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508727,172997.00
09/23/2014 17:45,2,2.605,ACTIVE,216.22,351.07,60.012,1411508704,"274151322000054","019011112586793",27.93,43.80,0,326.12,389.84,73.7,69.2,0.508,264679.9,264679.9,165,0,0,0,L,1151911521,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411508728,172998.00
09/23/2014 18:00,1,2.007,ACTIVE,215.4,424.41,60.03,1411509604,"040051121000097","019011112586793",26.66,29,0.292,297.82,452.01,53.2,54.5,0.081,85216.199999988,85228.800000012,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509607,172999.00
09/23/2014 18:00,1,2.045,ACTIVE,215.3,395.26,60.03,1411509604,"040051121000095","019011112586793",23.71,31,0.299,297.33,446.15,48.2,49.0,0.159,76065.800000012,76077.800000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509609,173000.00
09/23/2014 18:00,1,1.272,ACTIVE,215.4,345.63,60.03,1411509604,"033051125000132","019011112586793",34.04,30,0.264,305.81,448.73,43.1,32.4,0.294,74378.5,74389.400000036,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509610,173001.00
09/23/2014 18:00,1,1.179,ACTIVE,215.5,366.43,60.07,1411509604,"033051125000135","019011112586793",35.61,29,0.272,307.87,448.75,41.8,42.2,0.220,71843.099999964,71854.099999964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509611,173002.00
09/23/2014 18:00,1,2.079,ACTIVE,215.3,335.36,60.03,1411509604,"040051121000116","019011112586793",26.05,27,0.320,299.83,448.86,53.9,42.0,0.369,83914.999999999,83927.700000047,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509612,173003.00
09/23/2014 18:00,1,1.981,ACTIVE,215.4,392.70,60.03,1411509604,"040051121000068","019011112586793",23.96,32,0.295,302.28,447.96,47.2,37.8,0.186,77177.699999988,77189.699999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509614,173004.00
09/23/2014 18:00,1,1.545,ACTIVE,215.2,339.31,60.03,1411509604,"033051125000118","019011112586793",34.81,30,0.330,301.51,450.91,53.5,44.0,0.342,95607.600000024,95621.900000036,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509615,173005.00
09/23/2014 18:00,1,1.541,ACTIVE,215.4,416.15,60.03,1411509604,"033051125000150","019011112586793",35.13,29,0.285,300.83,453.64,53.8,46.5,0.144,94663.1,94677.3,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509616,173006.00
09/23/2014 18:00,1,1.932,ACTIVE,215.8,416.61,60.03,1411509604,"040051121000185","019011112586793",25.80,29,0.294,301.50,448.84,49.6,43.3,0.139,86028.9,86041.8,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509618,173007.00
09/23/2014 18:00,1,2.001,ACTIVE,215.0,418.85,60.03,1411509604,"040051121000195","019011112586793",25.63,29,0.306,302.53,448.88,51.0,40.7,0.193,84137.199999989,84149.600000025,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509619,173008.00
09/23/2014 18:00,2,2.174,ACTIVE,217.13,357.08,60.028,1411509604,"274151322000083","019011112586793",28.84,40.20,0,336.64,381.42,63.5,59.3,0.446,266772.8,266772.8,165,0,0,0,L,1151911521,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509620,173009.00
09/23/2014 18:00,2,2.221,ACTIVE,217.80,357.98,60.022,1411509604,"274151322000076","019011112586793",29.36,39.00,0,330.93,383.83,66.0,61.8,0.438,279265.9,279265.9,165,0,0,0,L,1151911521,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509621,173010.00
09/23/2014 18:00,2,1.430,ACTIVE,216.90,410.58,60.012,1411509604,"274151322000094","019011112586793",37.93,40.20,0,385.93,449.35,55.2,51.4,0.380,201037.4,201037.4,165,0,0,0,L,1151911521,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509622,173011.00
09/23/2014 18:00,2,2.064,ACTIVE,216.90,352.27,60.022,1411509604,"274151322000052","019011112586793",28.82,38.60,0,336.64,380.52,60.3,56.3,0.407,268045.2,268045.2,166,0,0,0,L,1151911521,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509623,173012.00
09/23/2014 18:00,2,2.102,ACTIVE,217.80,354.37,60.022,1411509604,"274151322000085","019011112586793",28.65,39.50,0,337.24,381.12,61.0,56.9,0.415,267216.3,267216.3,169,0,0,0,L,1151911521,1,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509624,173013.00
09/23/2014 18:00,2,2.146,ACTIVE,217.35,356.18,60.028,1411509604,"274151322000087","019011112586793",27.75,62.50,0,333.03,385.63,60.2,56.2,0.393,253976.4,253976.4,167,0,0,0,L,1151911521,1,124.04,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509625,173014.00
09/23/2014 18:00,2,2.027,ACTIVE,216.67,354.67,60.028,1411509604,"274151322000088","019011112586793",28.35,37.80,0,327.62,382.93,58.2,54.3,0.389,259601.6,259601.6,166,0,0,0,L,1151911521,1,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509626,173015.00
09/23/2014 18:00,2,2.307,ACTIVE,217.35,352.27,60.028,1411509604,"274151322000095","019011112586793",29.40,41.50,0,331.23,381.42,68.6,64.3,0.455,276824.6,276824.6,167,0,0,0,L,1151911521,1,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509627,173016.00
09/23/2014 18:00,2,1.432,ACTIVE,217.80,413.89,60.028,1411509604,"274151322000068","019011112586793",38.37,39.30,0,385.63,449.95,55.9,52.0,0.371,199260.0,199260.0,166,0,0,0,L,1151911521,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509628,173017.00
09/23/2014 18:00,2,2.100,ACTIVE,216.67,351.37,60.028,1411509604,"274151322000054","019011112586793",28.45,39.30,0,330.33,383.23,60.5,56.5,0.411,264695.7,264695.7,166,0,0,0,L,1151911521,1,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411509629,173018.00
09/23/2014 18:15,1,1.556,ACTIVE,215.5,404.38,60.03,1411510504,"040051121000097","019011112586793",26.39,27,0.241,306.12,448.62,40.8,35.6,0.085,85228.800000012,85239.600000024,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510506,173019.00
09/23/2014 18:15,1,1.588,ACTIVE,215.3,357.49,60.00,1411510504,"040051121000095","019011112586793",23.56,29,0.224,311.27,438.70,37.2,33.8,0.150,76077.800000012,76087.100000024,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510508,173020.00
09/23/2014 18:15,1,0.962,ACTIVE,215.4,360.19,60.00,1411510504,"033051125000132","019011112586793",34.43,28,0.184,315.73,439.58,32.9,31.3,0.204,74389.400000036,74397.5,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510509,173021.00
09/23/2014 18:15,1,0.823,ACTIVE,215.9,387.75,60.03,1411510504,"033051125000135","019011112586793",36.54,28,0.187,319.08,444.35,29.9,22.2,0.114,71854.099999964,71862.099999964,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510510,173022.00
09/23/2014 18:15,1,1.600,ACTIVE,215.5,336.92,60.00,1411510504,"040051121000116","019011112586793",26.11,25,0.244,305.28,447.17,41.5,31.6,0.290,83927.700000047,83938.200000047,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510511,173023.00
09/23/2014 18:15,1,1.529,ACTIVE,215.5,366.76,60.00,1411510504,"040051121000068","019011112586793",23.61,30,0.211,317.82,438.88,35.9,27.5,0.180,77189.699999988,77198.900000036,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510514,173024.00
09/23/2014 18:15,1,1.136,ACTIVE,215.4,385.36,60.00,1411510504,"033051125000118","019011112586793",39.39,28,0.261,304.04,447.80,44.5,44.6,0.230,95621.900000036,95633.400000036,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510515,173025.00
09/23/2014 18:15,1,1.146,ACTIVE,215.4,354.60,60.00,1411510504,"033051125000150","019011112586793",38.81,28,0.282,303.08,450.31,44.2,44.8,0.312,94677.3,94688.8,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510516,173026.00
09/23/2014 18:15,1,1.426,ACTIVE,215.6,349.87,60.00,1411510504,"040051121000185","019011112586793",25.92,27,0.229,316.39,441.64,36.7,36.2,0.249,86041.8,86051.4,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510517,173027.00
09/23/2014 18:15,1,1.495,ACTIVE,215.3,400.85,60.03,1411510504,"040051121000195","019011112586793",25.88,28,0.224,308.75,447.31,38.5,29.8,0.121,84149.600000025,84159.699999989,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510519,173028.00
09/23/2014 18:15,2,1.670,ACTIVE,216.90,352.87,60.001,1411510504,"274151322000083","019011112586793",29.06,36.30,0,336.34,376.92,49.1,45.5,0.340,266785.9,266785.9,166,0,0,0,L,1151911521,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510520,173029.00
09/23/2014 18:15,2,1.697,ACTIVE,217.35,360.08,59.990,1411510504,"274151322000076","019011112586793",29.56,35.60,0,338.44,379.02,50.8,47.1,0.345,279279.5,279279.5,166,0,0,0,L,1151911521,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510521,173030.00
09/23/2014 18:15,2,1.062,ACTIVE,217.13,422.00,60.001,1411510504,"274151322000094","019011112586793",39.10,37.30,0,337.84,447.55,41.7,38.4,0.283,201048.6,201048.6,166,0,0,0,L,1151911521,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510522,173031.00
09/23/2014 18:15,2,1.576,ACTIVE,216.90,357.68,59.969,1411510504,"274151322000052","019011112586793",28.96,35.20,0,336.34,375.71,46.2,42.7,0.309,268057.5,268057.5,167,0,0,0,L,1151911521,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510522,173032.00
09/23/2014 18:15,2,1.605,ACTIVE,217.13,355.28,59.975,1411510504,"274151322000085","019011112586793",28.75,36.00,0,336.94,376.31,46.7,43.1,0.305,267228.8,267228.8,170,0,0,0,L,1151911521,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510523,173033.00
09/23/2014 18:15,2,1.662,ACTIVE,216.90,349.26,59.996,1411510504,"274151322000087","019011112586793",27.75,58.00,0,336.34,375.11,46.7,43.2,0.305,253988.8,253988.8,168,0,0,0,L,1151911521,1,123.81,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510524,173034.00
09/23/2014 18:15,2,1.527,ACTIVE,216.45,357.08,59.996,1411510504,"274151322000088","019011112586793",28.57,34.80,0,336.64,375.11,44.2,40.8,0.292,259613.5,259613.5,167,0,0,0,L,1151911521,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510525,173035.00
09/23/2014 18:15,2,1.801,ACTIVE,217.13,357.08,59.996,1411510504,"274151322000095","019011112586793",29.18,37.50,0,337.24,377.82,53.2,49.5,0.354,276838.8,276838.8,168,0,0,0,L,1151911521,1,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510526,173036.00
09/23/2014 18:15,2,1.127,ACTIVE,217.35,412.08,59.990,1411510504,"274151322000068","019011112586793",37.85,36.50,0,339.04,447.85,43.0,39.6,0.283,199271.4,199271.4,167,0,0,0,L,1151911521,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510527,173037.00
09/23/2014 18:15,2,1.607,ACTIVE,216.67,357.98,59.990,1411510504,"274151322000054","019011112586793",28.51,36.00,0,336.64,376.31,46.4,42.8,0.318,264708.0,264708.0,167,0,0,0,L,1151911521,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411510528,173038.00
09/23/2014 18:30,1,1.099,ACTIVE,214.2,392.87,60.03,1411511404,"040051121000097","019011112586793",26.40,25,0.205,316.05,443.57,28.8,23.6,0.232,85239.600000024,85247.300000012,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511406,173039.00
09/23/2014 18:30,1,1.152,ACTIVE,214.3,391.36,60.03,1411511404,"040051121000095","019011112586793",23.38,26,0.182,311.07,440.41,26.8,12.2,0.029,76087.100000024,76093.600000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511407,173040.00
09/23/2014 18:30,1,0.709,ACTIVE,215.0,327.47,60.03,1411511404,"033051125000132","019011112586793",34.24,26,0.149,318.65,443.43,24.1,11.6,0.258,74397.5,74403.5,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511409,173041.00
09/23/2014 18:30,1,0.516,ACTIVE,214.1,329.76,60.03,1411511404,"033051125000135","019011112586793",36.88,26,0.178,320.04,444.00,18.9,11.5,0.250,71862.099999964,71867.299999952,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511411,173042.00
09/23/2014 18:30,1,1.160,ACTIVE,213.9,387.94,60.03,1411511404,"040051121000116","019011112586793",25.70,24,0.177,312.87,442.02,29.6,15.8,0.177,83938.200000047,83945.800000011,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511412,173043.00
09/23/2014 18:30,1,1.103,ACTIVE,213.8,381.64,60.03,1411511404,"040051121000068","019011112586793",23.01,28,0.160,316.89,442.50,25.2,11.8,0.128,77198.900000036,77205.5,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511413,173044.00
09/23/2014 18:30,1,0.806,ACTIVE,214.0,365.69,60.07,1411511404,"033051125000118","019011112586793",39.36,26,0.223,320.07,443.55,31.5,29.8,0.120,95633.400000036,95641.800000012,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511414,173045.00
09/23/2014 18:30,1,0.813,ACTIVE,214.2,349.99,60.03,1411511404,"033051125000150","019011112586793",39.06,25,0.195,318.08,444.53,31.6,32.0,0.167,94688.8,94697.4,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511416,173046.00
09/23/2014 18:30,1,0.965,ACTIVE,214.4,350.03,60.07,1411511404,"040051121000185","019011112586793",26.05,25,0.210,317.42,442.58,25.0,27.7,0.139,86051.4,86057.9,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511417,173047.00
09/23/2014 18:30,1,1.075,ACTIVE,214.1,342.98,60.03,1411511404,"040051121000195","019011112586793",25.05,26,0.235,316.44,443.75,26.8,31.5,0.240,84159.699999989,84166.900000037,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511419,173048.00
09/23/2014 18:30,2,1.203,ACTIVE,216.00,345.66,60.022,1411511404,"274151322000083","019011112586793",28.96,32.80,0,336.04,367.30,35.3,32.2,0.239,266795.5,266795.5,167,0,0,0,L,1151911521,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511420,173049.00
09/23/2014 18:30,2,1.201,ACTIVE,216.90,345.36,60.054,1411511404,"274151322000076","019011112586793",29.62,32.40,0,336.94,370.30,36.0,32.9,0.239,279289.4,279289.4,167,0,0,0,L,1151911521,1,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511421,173050.00
09/23/2014 18:30,2,0.754,ACTIVE,216.00,418.39,60.022,1411511404,"274151322000094","019011112586793",39.30,34.30,0,334.54,441.84,30.2,27.2,0.199,201056.8,201056.8,167,0,0,0,L,1151911521,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511422,173051.00
09/23/2014 18:30,2,1.121,ACTIVE,216.45,349.56,60.059,1411511404,"274151322000052","019011112586793",28.82,32.00,0,335.74,366.10,32.8,29.7,0.194,268066.5,268066.5,168,0,0,0,L,1151911521,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511423,173052.00
09/23/2014 18:30,2,1.135,ACTIVE,216.45,344.45,60.022,1411511404,"274151322000085","019011112586793",28.77,33.00,0,337.54,368.50,33.0,29.9,0.212,267237.9,267237.9,171,0,0,0,L,1151911521,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511424,173053.00
09/23/2014 18:30,2,1.182,ACTIVE,216.22,350.77,60.017,1411511404,"274151322000087","019011112586793",28.03,53.50,0,336.04,366.40,33.5,30.4,0.208,253997.9,253997.9,169,0,0,0,L,1151911521,1,123.14,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511425,173054.00
09/23/2014 18:30,2,1.074,ACTIVE,215.77,344.45,60.017,1411511404,"274151322000088","019011112586793",28.49,31.50,0,335.74,365.80,30.9,27.9,0.199,259622.0,259622.0,168,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511426,173055.00
09/23/2014 18:30,2,1.289,ACTIVE,216.22,351.97,60.022,1411511404,"274151322000095","019011112586793",29.28,34.00,0,334.84,369.70,38.3,35.0,0.256,276849.3,276849.3,169,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511427,173056.00
09/23/2014 18:30,2,0.797,ACTIVE,217.13,420.20,60.022,1411511404,"274151322000068","019011112586793",39.12,33.80,0,335.14,441.24,31.4,28.4,0.194,199279.7,199279.7,168,0,0,0,L,1151911521,1,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511428,173057.00
09/23/2014 18:30,2,1.145,ACTIVE,216.00,351.07,60.017,1411511404,"274151322000054","019011112586793",28.35,32.60,0,336.04,367.00,32.9,29.8,0.212,264717.1,264717.1,168,0,0,0,L,1151911521,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411511429,173058.00
09/23/2014 18:45,1,0.698,ACTIVE,214.4,334.81,60.03,1411512305,"040051121000097","019011112586793",26.22,24,0.163,316.34,441.51,18.2,21.6,0.191,85247.300000012,85252.100000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512307,173059.00
09/23/2014 18:45,1,0.767,ACTIVE,213.7,382.07,60.03,1411512305,"040051121000095","019011112586793",22.89,25,0.144,311.53,438.05,17.4,15.3,0.008,76093.600000024,76097.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512309,173060.00
09/23/2014 18:45,1,0.422,ACTIVE,214.5,413.70,60.03,1411512305,"033051125000132","019011112586793",34.60,24,0.127,318.18,440.97,14.5,12.4,0.000,74403.5,74407.300000012,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512310,173061.00
09/23/2014 18:45,1,0.263,ACTIVE_NO_POWER,214.7,325.61,60.03,1411512305,"033051125000135","019011112586793",36.61,24,0.052,317.02,441.71,9.6,0.0,0.230,71867.299999952,71870,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512311,173062.00
09/23/2014 18:45,1,0.746,ACTIVE,214.2,353.70,60.03,1411512305,"040051121000116","019011112586793",25.80,23,0.135,312.01,439.68,19.1,10.7,0.069,83945.800000011,83950.600000023,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512312,173063.00
09/23/2014 18:45,1,0.698,ACTIVE,214.2,362.58,60.03,1411512305,"040051121000068","019011112586793",22.91,27,0.143,317.22,440.74,15.9,11.2,0.041,77205.5,77209.600000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512314,173064.00
09/23/2014 18:45,1,0.514,ACTIVE,214.1,360.41,60.07,1411512305,"033051125000118","019011112586793",38.91,25,0.161,318.57,443.58,19.9,15.5,0.099,95641.800000012,95647.400000036,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512315,173065.00
09/23/2014 18:45,1,0.521,ACTIVE,214.0,332.42,60.03,1411512305,"033051125000150","019011112586793",38.66,24,0.192,316.75,444.77,20.0,16.6,0.264,94697.4,94702.8,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512316,173066.00
09/23/2014 18:45,1,0.575,ACTIVE,214.3,345.25,60.03,1411512305,"040051121000185","019011112586793",25.75,24,0.128,316.98,441.18,14.7,12.0,0.076,86057.9,86061.7,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512318,173067.00
09/23/2014 18:45,1,0.674,ACTIVE,213.7,376.44,60.03,1411512305,"040051121000195","019011112586793",24.55,24,0.163,317.85,441.68,16.4,12.4,0.024,84166.900000037,84171.199999989,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512319,173068.00
09/23/2014 18:45,2,0.770,ACTIVE,215.32,341.75,60.033,1411512305,"274151322000083","019011112586793",29.18,30.30,0,331.83,358.88,22.8,20.0,0.155,266802.0,266802.0,168,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512320,173069.00
09/23/2014 18:45,2,0.766,ACTIVE,216.00,344.76,60.038,1411512305,"274151322000076","019011112586793",29.28,29.80,0,336.94,358.58,22.7,20.0,0.155,279296.0,279296.0,168,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512321,173070.00
