ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2014 18:45,2,0.492,ACTIVE,215.77,404.27,60.028,1411512305,"274151322000094","019011112586793",37.99,32.20,0,334.84,430.42,19.0,16.4,0.119,201062.2,201062.2,168,0,0,0,L,1151911521,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512322,173071.00
09/23/2014 18:45,2,0.715,ACTIVE,215.32,341.45,60.017,1411512305,"274151322000052","019011112586793",28.65,29.50,0,333.33,357.68,20.8,18.2,0.137,268072.4,268072.4,169,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512323,173072.00
09/23/2014 18:45,2,0.711,ACTIVE,215.54,341.15,60.022,1411512305,"274151322000085","019011112586793",28.77,30.50,0,333.33,357.38,20.7,18.1,0.133,267243.9,267243.9,172,0,0,0,L,1151911521,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512324,173073.00
09/23/2014 18:45,2,0.770,ACTIVE,215.32,343.55,60.022,1411512305,"274151322000087","019011112586793",27.73,49.50,0,332.43,357.38,21.6,19.0,0.141,254004.1,254004.1,170,0,0,0,L,1151911521,1,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512325,173074.00
09/23/2014 18:45,2,0.668,ACTIVE,215.54,344.76,60.028,1411512305,"274151322000088","019011112586793",28.27,29.00,0,334.24,356.48,19.1,16.5,0.115,259627.5,259627.5,169,0,0,0,L,1151911521,1,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512326,173075.00
09/23/2014 18:45,2,0.826,ACTIVE,215.32,341.75,60.028,1411512305,"274151322000095","019011112586793",29.18,31.30,0,336.04,359.48,24.4,21.6,0.159,276856.3,276856.3,170,0,0,0,L,1151911521,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512326,173076.00
09/23/2014 18:45,2,0.518,ACTIVE,216.22,404.57,60.022,1411512305,"274151322000068","019011112586793",37.93,31.50,0,334.24,429.82,19.9,17.3,0.119,199285.3,199285.3,169,0,0,0,L,1151911521,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512327,173077.00
09/23/2014 18:45,2,0.717,ACTIVE,215.32,343.25,60.049,1411512305,"274151322000054","019011112586793",28.49,30.00,0,333.33,357.38,20.7,18.0,0.137,264723.0,264723.0,169,0,0,0,L,1151911521,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411512328,173078.00
09/23/2014 19:00,1,0.373,ACTIVE_NO_POWER,213.2,427.79,60.07,1411513203,"040051121000097","019011112586793",25.42,23,0.000,315.81,443.20,9.3,0.0,0.000,85252.100000024,85254.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513206,173079.00
09/23/2014 19:00,1,0.458,ACTIVE,212.6,370.16,60.03,1411513203,"040051121000095","019011112586793",22.38,24,0.110,311.75,437.25,10.2,7.7,0.000,76097.5,76099.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513207,173080.00
09/23/2014 19:00,1,0.213,ACTIVE_NO_POWER,213.6,379.49,60.03,1411513203,"033051125000132","019011112586793",34.94,23,0.000,318.43,439.50,7.4,0.0,0.000,74407.300000012,74409.199999988,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513208,173081.00
09/23/2014 19:00,1,0.017,ACTIVE_NO_POWER,213.3,378.16,60.03,1411513203,"033051125000135","019011112586793",39.02,23,0.000,377.73,379.48,0.6,0.0,0.000,71870,71870.899999976,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513212,173082.00
09/23/2014 19:00,1,0.441,ACTIVE_NO_POWER,212.7,430.42,60.03,1411513203,"040051121000116","019011112586793",24.59,22,0.000,312.25,438.79,10.8,0.0,0.000,83950.600000023,83952.999999999,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513213,173083.00
09/23/2014 19:00,1,0.396,ACTIVE,212.1,375.41,60.07,1411513203,"040051121000068","019011112586793",21.62,25,0.000,316.46,439.75,8.5,14.7,0.000,77209.600000024,77211.600000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513214,173084.00
09/23/2014 19:00,1,0.275,ACTIVE,213.2,385.15,60.03,1411513203,"033051125000118","019011112586793",38.78,23,0.143,318.48,443.46,10.6,14.9,0.001,95647.400000036,95650.300000012,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513215,173085.00
09/23/2014 19:00,1,0.288,ACTIVE_NO_POWER,213.1,422.64,60.07,1411513203,"033051125000150","019011112586793",37.84,23,0.000,312.59,441.50,10.8,0.0,0.000,94702.8,94705.8,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513217,173086.00
09/23/2014 19:00,1,0.299,ACTIVE,213.2,355.24,60.07,1411513203,"040051121000185","019011112586793",23.62,23,0.136,316.27,442.14,6.9,14.0,0.001,86061.7,86063.3,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513218,173087.00
09/23/2014 19:00,1,0.372,ACTIVE,212.7,339.42,60.07,1411513203,"040051121000195","019011112586793",22.83,23,0.134,316.55,440.78,8.4,14.3,0.053,84171.199999989,84173.500000001,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513220,173088.00
09/23/2014 19:00,2,0.436,ACTIVE,214.41,338.14,60.028,1411513203,"274151322000083","019011112586793",28.69,28.30,0,333.33,351.07,12.7,10.3,0.080,266805.7,266805.7,169,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513221,173089.00
09/23/2014 19:00,2,0.420,ACTIVE,215.09,337.54,60.059,1411513203,"274151322000076","019011112586793",29.02,27.50,0,333.33,351.37,12.3,9.9,0.071,279299.6,279299.6,169,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513221,173090.00
09/23/2014 19:00,2,0.262,ACTIVE,214.64,402.46,60.022,1411513203,"274151322000094","019011112586793",37.91,30.30,0,335.44,423.20,10.1,7.8,0.057,201065.1,201065.1,169,0,0,0,L,1151911521,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513223,173091.00
09/23/2014 19:00,2,0.412,ACTIVE,214.19,339.04,60.022,1411513203,"274151322000052","019011112586793",27.81,27.50,0,333.63,350.47,11.6,9.3,0.066,268075.8,268075.8,170,0,0,0,L,1151911521,1,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513224,173092.00
09/23/2014 19:00,2,0.398,ACTIVE,214.64,340.25,60.028,1411513203,"274151322000085","019011112586793",27.83,28.50,0,334.84,350.77,11.3,8.9,0.066,267247.1,267247.1,173,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513224,173093.00
09/23/2014 19:00,2,0.430,ACTIVE,214.41,339.34,60.033,1411513203,"274151322000087","019011112586793",27.53,45.80,0,333.93,350.77,12.0,9.7,0.071,254007.6,254007.6,171,0,0,0,L,1151911521,1,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513225,173094.00
09/23/2014 19:00,2,0.359,ACTIVE,213.96,339.65,60.001,1411513203,"274151322000088","019011112586793",27.85,27.00,0,333.63,349.26,10.2,7.9,0.062,259630.5,259630.5,170,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513226,173095.00
09/23/2014 19:00,2,0.455,ACTIVE,214.41,338.74,60.022,1411513203,"274151322000095","019011112586793",28.47,29.00,0,331.53,351.67,13.2,10.8,0.080,276860.3,276860.3,171,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513227,173096.00
09/23/2014 19:00,2,0.281,ACTIVE,215.09,404.87,60.022,1411513203,"274151322000068","019011112586793",38.23,29.80,0,335.74,424.11,10.9,8.6,0.057,199288.5,199288.5,170,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513228,173097.00
09/23/2014 19:00,2,0.400,ACTIVE,214.19,339.65,60.022,1411513203,"274151322000054","019011112586793",27.89,28.00,0,333.63,349.86,11.3,9.0,0.066,264726.3,264726.3,170,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411513229,173098.00
09/23/2014 19:15,1,0.012,ACTIVE_NO_POWER,212.9,370.11,60.00,1411514105,"033051125000118","019011112586793",42.65,22,0.000,369.84,371.62,0.5,0.0,0.000,95650.300000012,95651.300000012,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514128,173099.00
09/23/2014 19:15,1,0.021,ACTIVE_NO_POWER,212.5,421.37,60.00,1411514105,"033051125000150","019011112586793",42.63,22,0.000,420.13,421.73,0.9,0.0,0.000,94705.8,94707,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514132,173100.00
09/23/2014 19:15,2,0.219,ACTIVE,214.19,336.34,59.948,1411514105,"274151322000083","019011112586793",27.45,26.50,0,333.03,344.45,6.1,3.9,0.031,266807.4,266807.4,170,0,0,0,L,1151911521,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514139,173101.00
09/23/2014 19:15,2,0.213,ACTIVE,214.64,337.24,59.980,1411514105,"274151322000076","019011112586793",27.65,26.00,0,334.24,345.06,6.0,3.9,0.027,279301.3,279301.3,170,0,0,0,L,1151911521,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514140,173102.00
09/23/2014 19:15,2,0.119,ACTIVE,214.19,336.64,59.975,1411514105,"274151322000094","019011112586793",30.36,28.00,0,333.93,414.19,3.7,1.7,0.018,201066.2,201066.2,170,0,0,0,L,1151911521,1,121.78,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514141,173103.00
09/23/2014 19:15,2,0.219,ACTIVE,213.74,336.04,59.975,1411514105,"274151322000052","019011112586793",27.08,25.80,0,332.43,343.85,6.0,3.9,0.027,268077.3,268077.3,171,0,0,0,L,1151911521,1,121.55,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514142,173104.00
09/23/2014 19:15,2,0.193,ACTIVE,214.19,336.34,59.980,1411514105,"274151322000085","019011112586793",26.80,26.80,0,333.93,344.45,5.3,3.2,0.022,267248.6,267248.6,174,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514143,173105.00
09/23/2014 19:15,2,0.213,ACTIVE,214.19,336.94,59.980,1411514105,"274151322000087","019011112586793",26.20,42.00,0,332.73,344.45,5.6,3.5,0.027,254009.2,254009.2,172,0,0,0,L,1151911521,1,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514144,173106.00
09/23/2014 19:15,2,0.178,ACTIVE,213.74,336.94,59.948,1411514105,"274151322000088","019011112586793",25.78,25.50,0,332.43,343.25,4.7,2.6,0.027,259631.7,259631.7,171,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514145,173107.00
09/23/2014 19:15,2,0.219,ACTIVE,214.19,336.34,59.975,1411514105,"274151322000095","019011112586793",27.33,27.30,0,333.33,344.45,6.1,3.9,0.031,276862.0,276862.0,172,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514146,173108.00
09/23/2014 19:15,2,0.135,ACTIVE,214.87,336.94,59.975,1411514105,"274151322000068","019011112586793",30.51,27.80,0,334.54,413.59,4.2,2.1,0.013,199289.8,199289.8,171,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514147,173109.00
09/23/2014 19:15,2,0.188,ACTIVE,213.96,335.74,60.006,1411514105,"274151322000054","019011112586793",26.90,26.30,0,332.43,343.85,5.1,3.0,0.027,264727.7,264727.7,171,0,0,0,L,1151911521,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514148,173110.00
09/23/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411514105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514973,173111.00
09/23/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411514105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514973,173112.00
09/23/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411514105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514973,173113.00
09/23/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411514105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514973,173114.00
09/23/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411514105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514973,173115.00
09/23/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411514105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514973,173116.00
09/23/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411514105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514973,173117.00
09/23/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411514105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411514973,173118.00
09/23/2014 19:30,2,0.117,ACTIVE,214.19,336.04,60.001,1411515004,"274151322000083","019011112586793",25.66,24.80,0,333.03,340.55,3.0,1.0,0.000,266808.0,266808.0,171,0,0,0,L,1151911521,1,121.78,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515038,173119.00
09/23/2014 19:30,2,0.121,ACTIVE,214.64,336.64,60.001,1411515004,"274151322000076","019011112586793",26.78,24.30,0,333.93,340.25,3.3,1.3,0.009,279301.8,279301.8,171,0,0,0,L,1151911521,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515039,173120.00
09/23/2014 19:30,2,0.061,ACTIVE_NO_POWER,214.19,336.34,60.001,1411515004,"274151322000094","019011112586793",28.71,25.80,0,333.63,339.34,1.8,0.0,0.009,201066.3,201066.3,171,0,0,0,L,1151911521,1,121.78,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515040,173121.00
09/23/2014 19:30,2,0.139,ACTIVE,213.96,336.94,59.990,1411515004,"274151322000052","019011112586793",26.30,24.30,0,332.43,340.55,3.7,1.6,0.000,268078.0,268078.0,172,0,0,0,L,1151911521,1,121.55,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515041,173122.00
09/23/2014 19:30,2,0.119,ACTIVE,214.19,336.04,60.006,1411515004,"274151322000085","019011112586793",25.54,25.00,0,333.03,340.25,3.1,1.1,0.004,267249.0,267249.0,175,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515042,173123.00
09/23/2014 19:30,2,0.123,ACTIVE,214.19,335.44,60.001,1411515004,"274151322000087","019011112586793",25.88,39.00,0,333.03,340.25,3.2,1.2,0.000,254009.7,254009.7,173,0,0,0,L,1151911521,1,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515043,173124.00
09/23/2014 19:30,2,0.107,ACTIVE,213.74,336.34,60.001,1411515004,"274151322000088","019011112586793",23.62,24.00,0,332.73,340.25,2.6,0.6,0.004,259632.1,259632.1,172,0,0,0,L,1151911521,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515044,173125.00
09/23/2014 19:30,2,0.117,ACTIVE,213.96,335.74,60.001,1411515004,"274151322000095","019011112586793",25.50,25.30,0,333.03,339.95,3.0,1.0,0.004,276862.6,276862.6,173,0,0,0,L,1151911521,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515044,173126.00
09/23/2014 19:30,2,0.080,ACTIVE,214.87,336.64,60.006,1411515004,"274151322000068","019011112586793",28.90,25.80,0,334.24,340.55,2.4,0.4,0.000,199290.1,199290.1,172,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515046,173127.00
09/23/2014 19:30,2,0.117,ACTIVE,214.19,335.14,60.001,1411515004,"274151322000054","019011112586793",25.60,24.80,0,332.43,340.25,3.0,1.0,0.000,264728.2,264728.2,172,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515047,173128.00
09/23/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411515004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515866,173129.00
09/23/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411515004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515866,173130.00
09/23/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411515004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515866,173131.00
09/23/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411515004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515866,173132.00
09/23/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411515004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515866,173133.00
09/23/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411515004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515866,173134.00
09/23/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411515004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515866,173135.00
09/23/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411515004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515866,173136.00
09/23/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411515004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515866,173137.00
09/23/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411515004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515866,173138.00
09/23/2014 19:45,2,0.020,ALERT,214.41,298.47,60.006,1411515904,"274151322000083","019011112586793",27.53,22.50,0,295.76,355.88,0.0,0.0,0.000,266808.0,266808.0,172,0,0,0,L,1151911521,1,122.01,123.81,0100,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1411515939,173139.00
09/23/2014 19:45,2,0.049,ACTIVE_NO_POWER,214.87,297.87,60.006,1411515904,"274151322000076","019011112586793",16.30,22.30,0,295.46,351.07,0.8,0.0,0.000,279301.9,279301.9,172,0,0,0,L,1151911521,1,122.46,124.04,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411515941,173140.00
09/23/2014 19:45,2,0.000,ALERT,214.87,360.08,60.017,1411515904,"274151322000094","019011112586793",37.97,23.30,0,295.16,391.04,0.0,0.0,0.000,201066.3,201066.3,172,0,0,0,L,1151911521,1,122.01,124.04,0100,19,0,0,0,0,0,0,138,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1411515943,173141.00
09/23/2014 19:45,2,0.043,ALERT,214.19,298.17,60.001,1411515904,"274151322000052","019011112586793",27.67,22.00,0,295.46,355.28,0.0,0.0,0.000,268078.1,268078.1,173,0,0,0,L,1151911521,1,121.78,124.04,0100,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1411515945,173142.00
09/23/2014 19:45,2,0.049,ALERT,215.09,298.17,60.006,1411515904,"274151322000085","019011112586793",16.00,22.80,0,295.76,353.17,0.8,0.0,0.000,267249.1,267249.1,176,0,0,0,L,1151911521,1,122.91,123.81,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1411515947,173143.00
09/23/2014 19:45,2,0.059,ALERT,214.64,297.87,59.996,1411515904,"274151322000087","019011112586793",14.05,35.00,0,295.16,354.37,0.8,0.0,0.000,254009.8,254009.8,174,0,0,0,L,1151911521,1,122.46,124.04,0002,29,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1411515948,173144.00
09/23/2014 19:45,2,0.006,ALERT,213.74,298.47,60.001,1411515904,"274151322000088","019011112586793",26.58,21.80,0,295.46,353.17,0.0,0.0,0.000,259632.1,259632.1,173,0,0,0,L,1151911521,1,122.68,123.36,0100,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1411515950,173145.00
09/23/2014 19:45,2,0.041,ALERT,214.19,299.37,60.006,1411515904,"274151322000095","019011112586793",16.42,23.00,0,296.66,352.57,0.7,0.0,0.000,276862.6,276862.6,174,0,0,0,L,1151911521,1,122.68,123.59,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1411515952,173146.00
09/23/2014 19:45,2,0.008,ALERT,215.54,336.34,60.012,1411515904,"274151322000068","019011112586793",38.37,23.00,0,295.16,392.55,0.0,0.0,0.000,199290.1,199290.1,173,0,0,0,L,1151911521,1,122.68,124.27,0100,21,0,0,0,0,0,0,140,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1411515954,173147.00
09/23/2014 19:45,2,0.016,ALERT,214.41,298.47,60.001,1411515904,"274151322000054","019011112586793",27.83,22.50,0,295.76,352.87,0.0,0.0,0.000,264728.3,264728.3,173,0,0,0,L,1151911521,1,122.46,123.59,0100,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1411515956,173148.00
09/23/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411515904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411516774,173149.00
09/23/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411515904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411516774,173150.00
09/23/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411515904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411516774,173151.00
09/23/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411515904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411516774,173152.00
09/23/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411515904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411516774,173153.00
09/23/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411515904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411516774,173154.00
09/23/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411515904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411516774,173155.00
09/23/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411515904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411516774,173156.00
09/23/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411515904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411516774,173157.00
09/23/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411515904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411516774,173158.00
09/23/2014 20:00,2,0.000,ALERT,213.51,295.76,59.996,1411516803,"274151322000083","019011112586793",0.00,20.70,0,293.66,300.87,0.0,0.0,0.000,266808.0,266808.0,174,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1411516839,173159.00
09/23/2014 20:00,2,0.000,ALERT,213.96,296.06,59.975,1411516803,"274151322000076","019011112586793",0.00,20.30,0,293.66,300.57,0.0,0.0,0.000,279301.9,279301.9,173,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1411516840,173160.00
09/23/2014 20:00,2,0.000,ALERT,213.51,295.46,60.001,1411516803,"274151322000094","019011112586793",0.00,21.30,0,293.06,362.79,0.0,0.0,0.000,201066.3,201066.3,174,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1411516842,173161.00
09/23/2014 20:00,2,0.000,ALERT,213.06,295.46,60.001,1411516803,"274151322000052","019011112586793",0.00,20.00,0,293.06,300.57,0.0,0.0,0.000,268078.1,268078.1,175,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1411516844,173162.00
09/23/2014 20:00,2,0.000,ALERT,213.51,296.06,60.001,1411516803,"274151322000085","019011112586793",0.00,21.00,0,293.66,300.27,0.0,0.0,0.000,267249.1,267249.1,178,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1411516846,173163.00
09/23/2014 20:00,2,0.000,ALERT,213.51,294.86,59.990,1411516803,"274151322000087","019011112586793",0.00,31.80,0,292.76,299.97,0.0,0.0,0.000,254009.8,254009.8,176,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1411516848,173164.00
09/23/2014 20:00,2,0.000,ALERT,213.06,295.46,60.001,1411516803,"274151322000088","019011112586793",0.00,20.00,0,293.36,300.27,0.0,0.0,0.000,259632.1,259632.1,175,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1411516850,173165.00
09/23/2014 20:00,2,0.000,ALERT,213.29,296.66,60.001,1411516803,"274151322000095","019011112586793",0.00,21.00,0,294.86,300.87,0.0,0.0,0.000,276862.6,276862.6,176,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1411516852,173166.00
09/23/2014 20:00,2,0.000,ALERT,213.96,294.86,60.006,1411516803,"274151322000068","019011112586793",0.00,21.00,0,292.76,368.50,0.0,0.0,0.000,199290.1,199290.1,175,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1411516853,173167.00
09/23/2014 20:00,2,0.000,ALERT,213.29,295.76,60.001,1411516803,"274151322000054","019011112586793",0.00,20.70,0,293.66,300.87,0.0,0.0,0.000,264728.3,264728.3,175,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1411516855,173168.00
09/23/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411516803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411517675,173169.00
09/23/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411516803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411517675,173170.00
09/23/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411516803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411517675,173171.00
09/23/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411516803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411517675,173172.00
09/23/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411516803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411517675,173173.00
09/23/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411516803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411517675,173174.00
09/23/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411516803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411517675,173175.00
09/23/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411516803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411517675,173176.00
09/23/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411516803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411517675,173177.00
09/23/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411516803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411517675,173178.00
09/23/2014 20:15,2,0.000,ALERT,216.45,301.47,60.012,1411517704,"274151322000083","019011112586793",0.00,19.00,0,293.06,302.37,0.0,0.0,0.000,266808.0,266808.0,176,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411517739,173179.00
09/23/2014 20:15,2,0.000,ALERT,216.90,300.87,59.996,1411517704,"274151322000076","019011112586793",0.00,18.70,0,292.76,302.37,0.0,0.0,0.000,279301.9,279301.9,175,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411517741,173180.00
09/23/2014 20:15,2,0.000,ALERT,216.45,300.27,60.028,1411517704,"274151322000094","019011112586793",0.00,19.50,0,292.76,301.47,0.0,0.0,0.000,201066.3,201066.3,176,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411517743,173181.00
09/23/2014 20:15,2,0.000,ALERT,216.22,301.17,60.028,1411517704,"274151322000052","019011112586793",0.00,18.70,0,292.46,302.37,0.0,0.0,0.000,268078.1,268078.1,177,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411517744,173182.00
09/23/2014 20:15,2,0.000,ALERT,216.45,300.87,60.028,1411517704,"274151322000085","019011112586793",0.00,19.30,0,293.06,302.07,0.0,0.0,0.000,267249.1,267249.1,180,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411517746,173183.00
09/23/2014 20:15,2,0.000,ALERT,216.67,299.97,60.028,1411517704,"274151322000087","019011112586793",0.00,28.80,0,292.46,301.77,0.0,0.0,0.000,254009.8,254009.8,178,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411517748,173184.00
09/23/2014 20:15,2,0.000,ALERT,216.00,301.17,60.033,1411517704,"274151322000088","019011112586793",0.00,18.70,0,293.06,301.77,0.0,0.0,0.000,259632.1,259632.1,177,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411517750,173185.00
09/23/2014 20:15,2,0.000,ALERT,216.22,302.07,60.028,1411517704,"274151322000095","019011112586793",0.00,19.30,0,294.26,302.98,0.0,0.0,0.000,276862.6,276862.6,178,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411517752,173186.00
09/23/2014 20:15,2,0.000,ALERT,217.13,300.27,60.028,1411517704,"274151322000068","019011112586793",0.00,19.50,0,292.46,301.17,0.0,0.0,0.000,199290.1,199290.1,177,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411517754,173187.00
09/23/2014 20:15,2,0.000,ALERT,216.22,301.17,60.028,1411517704,"274151322000054","019011112586793",0.00,19.00,0,292.76,302.37,0.0,0.0,0.000,264728.3,264728.3,177,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411517756,173188.00
09/23/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411517704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411518575,173189.00
09/23/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411517704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411518575,173190.00
09/23/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411517704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411518575,173191.00
09/23/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411517704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411518575,173192.00
09/23/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411517704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411518575,173193.00
09/23/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411517704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411518575,173194.00
09/23/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411517704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411518575,173195.00
09/23/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411517704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411518575,173196.00
09/23/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411517704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411518575,173197.00
09/23/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411517704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411518575,173198.00
09/23/2014 20:30,2,0.000,ALERT,214.87,299.37,60.043,1411518604,"274151322000083","019011112586793",0.00,17.80,0,295.46,302.37,0.0,0.0,0.000,266808.0,266808.0,178,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411518639,173199.00
09/23/2014 20:30,2,0.000,ALERT,215.77,298.77,60.043,1411518604,"274151322000076","019011112586793",0.00,17.50,0,294.86,302.07,0.0,0.0,0.000,279301.9,279301.9,177,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411518641,173200.00
09/23/2014 20:30,2,0.000,ALERT,215.09,298.47,60.043,1411518604,"274151322000094","019011112586793",0.00,18.00,0,294.86,301.47,0.0,0.0,0.000,201066.3,201066.3,178,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411518643,173201.00
09/23/2014 20:30,2,0.000,ALERT,214.87,299.67,60.043,1411518604,"274151322000052","019011112586793",0.00,17.50,0,295.16,302.07,0.0,0.0,0.000,268078.1,268078.1,179,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411518644,173202.00
09/23/2014 20:30,2,0.000,ALERT,215.09,298.77,60.049,1411518604,"274151322000085","019011112586793",0.00,18.00,0,294.86,302.07,0.0,0.0,0.000,267249.1,267249.1,182,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411518646,173203.00
09/23/2014 20:30,2,0.000,ALERT,215.32,298.77,60.038,1411518604,"274151322000087","019011112586793",0.00,26.30,0,294.86,301.47,0.0,0.0,0.000,254009.8,254009.8,180,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411518648,173204.00
09/23/2014 20:30,2,0.000,ALERT,214.87,299.07,60.043,1411518604,"274151322000088","019011112586793",0.00,17.50,0,295.16,301.77,0.0,0.0,0.000,259632.1,259632.1,179,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411518650,173205.00
09/23/2014 20:30,2,0.000,ALERT,215.09,299.97,60.043,1411518604,"274151322000095","019011112586793",0.00,17.80,0,296.36,302.68,0.0,0.0,0.000,276862.6,276862.6,180,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411518652,173206.00
09/23/2014 20:30,2,0.000,ALERT,215.77,298.17,60.038,1411518604,"274151322000068","019011112586793",0.00,18.00,0,294.56,301.17,0.0,0.0,0.000,199290.1,199290.1,179,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411518654,173207.00
09/23/2014 20:30,2,0.000,ALERT,215.09,299.67,60.038,1411518604,"274151322000054","019011112586793",0.00,17.80,0,295.16,302.37,0.0,0.0,0.000,264728.3,264728.3,179,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411518656,173208.00
09/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411518604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411519475,173209.00
09/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411518604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411519475,173210.00
09/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411518604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411519475,173211.00
09/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411518604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411519475,173212.00
09/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411518604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411519475,173213.00
09/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411518604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411519475,173214.00
09/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411518604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411519475,173215.00
09/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411518604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411519475,173216.00
09/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411518604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411519475,173217.00
09/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411518604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411519475,173218.00
09/23/2014 20:45,2,0.000,ALERT,216.22,300.57,60.028,1411519504,"274151322000083","019011112586793",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,266808.0,266808.0,180,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411519539,173219.00
09/23/2014 20:45,2,0.000,ALERT,216.67,300.57,60.033,1411519504,"274151322000076","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,279301.9,279301.9,179,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411519541,173220.00
09/23/2014 20:45,2,0.000,ALERT,216.22,299.97,60.028,1411519504,"274151322000094","019011112586793",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,201066.3,201066.3,180,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411519543,173221.00
09/23/2014 20:45,2,0.000,ALERT,216.00,300.57,60.033,1411519504,"274151322000052","019011112586793",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,268078.1,268078.1,181,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411519544,173222.00
09/23/2014 20:45,2,0.000,ALERT,216.22,300.27,60.043,1411519504,"274151322000085","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,267249.1,267249.1,184,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411519546,173223.00
09/23/2014 20:45,2,0.000,ALERT,216.22,299.37,60.028,1411519504,"274151322000087","019011112586793",0.00,24.50,0,296.36,301.17,0.0,0.0,0.000,254009.8,254009.8,182,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411519548,173224.00
