ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2014 20:45,2,0.000,ALERT,215.77,299.97,60.033,1411519504,"274151322000088","019011112586793",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,259632.1,259632.1,181,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411519550,173225.00
09/23/2014 20:45,2,0.000,ALERT,216.00,301.47,60.028,1411519504,"274151322000095","019011112586793",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,276862.6,276862.6,182,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411519552,173226.00
09/23/2014 20:45,2,0.000,ALERT,216.67,299.67,60.028,1411519504,"274151322000068","019011112586793",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,199290.1,199290.1,181,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411519554,173227.00
09/23/2014 20:45,2,0.000,ALERT,216.00,300.27,60.054,1411519504,"274151322000054","019011112586793",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,264728.3,264728.3,181,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411519556,173228.00
09/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411519504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411520374,173229.00
09/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411519504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411520374,173230.00
09/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411519504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411520374,173231.00
09/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411519504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411520374,173232.00
09/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411519504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411520374,173233.00
09/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411519504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411520374,173234.00
09/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411519504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411520374,173235.00
09/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411519504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411520374,173236.00
09/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411519504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411520374,173237.00
09/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411519504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411520374,173238.00
09/23/2014 21:00,2,0.000,ALERT,215.77,299.37,59.975,1411520403,"274151322000083","019011112586793",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,266808.0,266808.0,182,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411520438,173239.00
09/23/2014 21:00,2,0.000,ALERT,216.67,300.27,59.948,1411520403,"274151322000076","019011112586793",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,279301.9,279301.9,182,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411520441,173240.00
09/23/2014 21:00,2,0.000,ALERT,215.77,298.17,59.990,1411520403,"274151322000094","019011112586793",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,201066.3,201066.3,182,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411520443,173241.00
09/23/2014 21:00,2,0.000,ALERT,215.54,299.07,59.975,1411520403,"274151322000052","019011112586793",0.00,16.00,0,296.96,302.68,0.0,0.0,0.000,268078.1,268078.1,183,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411520445,173242.00
09/23/2014 21:00,2,0.000,ALERT,216.00,298.77,59.985,1411520403,"274151322000085","019011112586793",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,267249.1,267249.1,186,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411520447,173243.00
09/23/2014 21:00,2,0.000,ALERT,216.00,298.17,59.990,1411520403,"274151322000087","019011112586793",0.00,22.80,0,296.36,301.47,0.0,0.0,0.000,254009.8,254009.8,184,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411520449,173244.00
09/23/2014 21:00,2,0.000,ALERT,215.32,299.07,59.964,1411520403,"274151322000088","019011112586793",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,259632.1,259632.1,183,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411520450,173245.00
09/23/2014 21:00,2,0.000,ALERT,216.00,299.97,59.990,1411520403,"274151322000095","019011112586793",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,276862.6,276862.6,184,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411520452,173246.00
09/23/2014 21:00,2,0.000,ALERT,216.45,298.17,59.990,1411520403,"274151322000068","019011112586793",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,199290.1,199290.1,183,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411520454,173247.00
09/23/2014 21:00,2,0.000,ALERT,215.54,299.37,59.996,1411520403,"274151322000054","019011112586793",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,264728.3,264728.3,183,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411520456,173248.00
09/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411520403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411521274,173249.00
09/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411520403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411521274,173250.00
09/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411520403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411521274,173251.00
09/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411520403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411521274,173252.00
09/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411520403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411521274,173253.00
09/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411520403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411521274,173254.00
09/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411520403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411521274,173255.00
09/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411520403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411521274,173256.00
09/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411520403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411521274,173257.00
09/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411520403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411521274,173258.00
09/23/2014 21:15,2,0.000,ALERT,216.67,300.87,60.006,1411521305,"274151322000083","019011112586793",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,266808.0,266808.0,184,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411521340,173259.00
09/23/2014 21:15,2,0.000,ALERT,216.90,299.97,60.012,1411521305,"274151322000076","019011112586793",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,279301.9,279301.9,184,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411521341,173260.00
09/23/2014 21:15,2,0.000,ALERT,216.45,299.67,60.012,1411521305,"274151322000094","019011112586793",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,201066.3,201066.3,184,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411521343,173261.00
09/23/2014 21:15,2,0.000,ALERT,216.22,300.87,60.006,1411521305,"274151322000052","019011112586793",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,268078.1,268078.1,185,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411521345,173262.00
09/23/2014 21:15,2,0.000,ALERT,216.45,300.27,60.017,1411521305,"274151322000085","019011112586793",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,267249.1,267249.1,188,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411521347,173263.00
09/23/2014 21:15,2,0.000,ALERT,216.45,300.27,60.006,1411521305,"274151322000087","019011112586793",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,254009.8,254009.8,186,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411521349,173264.00
09/23/2014 21:15,2,0.000,ALERT,216.00,300.27,60.006,1411521305,"274151322000088","019011112586793",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,259632.1,259632.1,185,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411521351,173265.00
09/23/2014 21:15,2,0.000,ALERT,216.22,301.17,60.049,1411521305,"274151322000095","019011112586793",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,276862.6,276862.6,186,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411521352,173266.00
09/23/2014 21:15,2,0.000,ALERT,216.90,299.67,60.012,1411521305,"274151322000068","019011112586793",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,199290.1,199290.1,185,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411521354,173267.00
09/23/2014 21:15,2,0.000,ALERT,216.22,300.57,60.012,1411521305,"274151322000054","019011112586793",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,264728.3,264728.3,185,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411521356,173268.00
09/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411521305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411522175,173269.00
09/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411521305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411522175,173270.00
09/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411521305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411522175,173271.00
09/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411521305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411522175,173272.00
09/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411521305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411522175,173273.00
09/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411521305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411522175,173274.00
09/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411521305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411522175,173275.00
09/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411521305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411522175,173276.00
09/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411521305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411522175,173277.00
09/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411521305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411522175,173278.00
09/23/2014 21:30,2,0.000,ALERT,214.87,298.77,60.017,1411522204,"274151322000083","019011112586793",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,266808.0,266808.0,186,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411522240,173279.00
09/23/2014 21:30,2,0.000,ALERT,215.32,297.57,60.022,1411522204,"274151322000076","019011112586793",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,279301.9,279301.9,186,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411522241,173280.00
09/23/2014 21:30,2,0.000,ALERT,214.87,297.26,60.012,1411522204,"274151322000094","019011112586793",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,201066.3,201066.3,186,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411522243,173281.00
09/23/2014 21:30,2,0.000,ALERT,214.41,298.47,60.033,1411522204,"274151322000052","019011112586793",0.00,15.50,0,296.66,302.07,0.0,0.0,0.000,268078.1,268078.1,187,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411522245,173282.00
09/23/2014 21:30,2,0.000,ALERT,215.09,297.57,60.017,1411522204,"274151322000085","019011112586793",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,267249.1,267249.1,190,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411522247,173283.00
09/23/2014 21:30,2,0.000,ALERT,214.87,297.26,60.017,1411522204,"274151322000087","019011112586793",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,254009.8,254009.8,188,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411522249,173284.00
09/23/2014 21:30,2,0.000,ALERT,214.41,297.87,60.017,1411522204,"274151322000088","019011112586793",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,259632.1,259632.1,187,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411522251,173285.00
09/23/2014 21:30,2,0.000,ALERT,214.87,298.77,60.017,1411522204,"274151322000095","019011112586793",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,276862.6,276862.6,188,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411522252,173286.00
09/23/2014 21:30,2,0.000,ALERT,215.54,297.57,60.012,1411522204,"274151322000068","019011112586793",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,199290.1,199290.1,187,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411522254,173287.00
09/23/2014 21:30,2,0.000,ALERT,214.87,298.47,60.012,1411522204,"274151322000054","019011112586793",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,264728.3,264728.3,187,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411522256,173288.00
09/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411522204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523076,173289.00
09/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411522204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523076,173290.00
09/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411522204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523076,173291.00
09/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411522204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523076,173292.00
09/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411522204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523076,173293.00
09/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411522204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523076,173294.00
09/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411522204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523076,173295.00
09/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411522204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523076,173296.00
09/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411522204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523076,173297.00
09/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411522204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523076,173298.00
09/23/2014 21:45,2,0.000,ALERT,213.96,296.96,60.043,1411523104,"274151322000083","019011112586793",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,266808.0,266808.0,188,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411523139,173299.00
09/23/2014 21:45,2,0.000,ALERT,214.41,296.96,60.043,1411523104,"274151322000076","019011112586793",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,279301.9,279301.9,188,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411523141,173300.00
09/23/2014 21:45,2,0.000,ALERT,213.96,296.66,60.043,1411523104,"274151322000094","019011112586793",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,201066.3,201066.3,188,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411523143,173301.00
09/23/2014 21:45,2,0.000,ALERT,213.74,296.66,60.038,1411523104,"274151322000052","019011112586793",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,268078.1,268078.1,189,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411523145,173302.00
09/23/2014 21:45,2,0.000,ALERT,214.19,296.96,60.043,1411523104,"274151322000085","019011112586793",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,267249.1,267249.1,192,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411523147,173303.00
09/23/2014 21:45,2,0.000,ALERT,213.96,296.06,60.022,1411523104,"274151322000087","019011112586793",0.00,19.30,0,294.26,299.67,0.0,0.0,0.000,254009.8,254009.8,190,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411523149,173304.00
09/23/2014 21:45,2,0.000,ALERT,213.51,296.66,60.038,1411523104,"274151322000088","019011112586793",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,259632.1,259632.1,189,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411523150,173305.00
09/23/2014 21:45,2,0.000,ALERT,213.96,297.87,60.049,1411523104,"274151322000095","019011112586793",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,276862.6,276862.6,190,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411523152,173306.00
09/23/2014 21:45,2,0.000,ALERT,214.64,296.36,60.043,1411523104,"274151322000068","019011112586793",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,199290.1,199290.1,189,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411523154,173307.00
09/23/2014 21:45,2,0.000,ALERT,213.74,296.96,60.059,1411523104,"274151322000054","019011112586793",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,264728.3,264728.3,189,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411523156,173308.00
09/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411523104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523973,173309.00
09/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411523104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523973,173310.00
09/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411523104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523973,173311.00
09/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411523104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523973,173312.00
09/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411523104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523973,173313.00
09/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411523104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523973,173314.00
09/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411523104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523973,173315.00
09/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411523104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523973,173316.00
09/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411523104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523973,173317.00
09/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411523104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411523973,173318.00
09/23/2014 22:00,2,0.000,ALERT,213.96,296.66,60.028,1411524004,"274151322000083","019011112586793",0.00,15.00,0,283.14,299.07,0.0,0.0,0.000,266808.0,266808.0,190,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524039,173319.00
09/23/2014 22:00,2,0.000,ALERT,214.41,296.66,60.022,1411524004,"274151322000076","019011112586793",0.00,15.00,0,282.84,299.07,0.0,0.0,0.000,279301.9,279301.9,190,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524041,173320.00
09/23/2014 22:00,2,0.000,ALERT,213.96,296.06,60.043,1411524004,"274151322000094","019011112586793",0.00,14.70,0,282.24,298.47,0.0,0.0,0.000,201066.3,201066.3,190,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411524043,173321.00
09/23/2014 22:00,2,0.000,ALERT,213.74,296.06,60.017,1411524004,"274151322000052","019011112586793",0.00,15.30,0,282.84,299.07,0.0,0.0,0.000,268078.1,268078.1,191,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524045,173322.00
09/23/2014 22:00,2,0.000,ALERT,213.96,296.66,60.022,1411524004,"274151322000085","019011112586793",0.00,15.00,0,282.84,299.07,0.0,0.0,0.000,267249.1,267249.1,194,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524046,173323.00
09/23/2014 22:00,2,0.000,ALERT,213.96,295.76,60.028,1411524004,"274151322000087","019011112586793",0.00,18.30,0,281.64,298.17,0.0,0.0,0.000,254009.8,254009.8,192,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524048,173324.00
09/23/2014 22:00,2,0.000,ALERT,213.51,296.36,60.017,1411524004,"274151322000088","019011112586793",0.00,15.30,0,282.54,298.77,0.0,0.0,0.000,259632.1,259632.1,191,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411524050,173325.00
09/23/2014 22:00,2,0.000,ALERT,213.96,297.57,60.012,1411524004,"274151322000095","019011112586793",0.00,14.70,0,284.04,299.67,0.0,0.0,0.000,276862.6,276862.6,192,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524052,173326.00
09/23/2014 22:00,2,0.000,ALERT,214.64,296.06,60.022,1411524004,"274151322000068","019011112586793",0.00,15.80,0,282.24,297.87,0.0,0.0,0.000,199290.1,199290.1,191,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524054,173327.00
09/23/2014 22:00,2,0.000,ALERT,213.96,296.36,60.043,1411524004,"274151322000054","019011112586793",0.00,15.30,0,282.54,299.37,0.0,0.0,0.000,264728.3,264728.3,191,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411524056,173328.00
09/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411524004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411524875,173329.00
09/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411524004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411524875,173330.00
09/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411524004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411524875,173331.00
09/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411524004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411524875,173332.00
09/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411524004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411524875,173333.00
09/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411524004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411524875,173334.00
09/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411524004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411524875,173335.00
09/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411524004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411524875,173336.00
09/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411524004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411524875,173337.00
09/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411524004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411524875,173338.00
09/23/2014 22:15,2,0.000,ALERT,214.19,297.57,59.985,1411524904,"274151322000083","019011112586793",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,266808.0,266808.0,192,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524939,173339.00
09/23/2014 22:15,2,0.000,ALERT,214.64,296.66,59.990,1411524904,"274151322000076","019011112586793",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,279301.9,279301.9,192,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524941,173340.00
09/23/2014 22:15,2,0.000,ALERT,214.19,296.36,59.990,1411524904,"274151322000094","019011112586793",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,201066.3,201066.3,192,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524942,173341.00
09/23/2014 22:15,2,0.000,ALERT,213.96,297.26,59.985,1411524904,"274151322000052","019011112586793",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,268078.1,268078.1,193,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524944,173342.00
09/23/2014 22:15,2,0.000,ALERT,214.19,296.66,59.959,1411524904,"274151322000085","019011112586793",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,267249.1,267249.1,196,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411524946,173343.00
09/23/2014 22:15,2,0.000,ALERT,214.19,296.36,59.980,1411524904,"274151322000087","019011112586793",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,254009.8,254009.8,194,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524948,173344.00
09/23/2014 22:15,2,0.000,ALERT,213.74,296.96,60.001,1411524904,"274151322000088","019011112586793",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,259632.1,259632.1,193,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524950,173345.00
09/23/2014 22:15,2,0.000,ALERT,213.96,297.87,60.033,1411524904,"274151322000095","019011112586793",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,276862.6,276862.6,194,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524952,173346.00
09/23/2014 22:15,2,0.000,ALERT,214.64,296.36,59.985,1411524904,"274151322000068","019011112586793",0.00,15.50,0,294.86,298.17,0.0,0.0,0.000,199290.1,199290.1,193,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524954,173347.00
09/23/2014 22:15,2,0.000,ALERT,213.96,297.57,59.996,1411524904,"274151322000054","019011112586793",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,264728.3,264728.3,193,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411524956,173348.00
09/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411524904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411525774,173349.00
09/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411524904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411525774,173350.00
09/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411524904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411525774,173351.00
09/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411524904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411525774,173352.00
09/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411524904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411525774,173353.00
09/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411524904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411525774,173354.00
09/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411524904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411525774,173355.00
09/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411524904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411525774,173356.00
09/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411524904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411525774,173357.00
09/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411524904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411525774,173358.00
09/23/2014 22:30,2,0.000,ALERT,214.64,297.87,60.022,1411525804,"274151322000083","019011112586793",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,266808.0,266808.0,194,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411525839,173359.00
09/23/2014 22:30,2,0.000,ALERT,215.09,298.17,59.975,1411525804,"274151322000076","019011112586793",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,279301.9,279301.9,194,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411525841,173360.00
09/23/2014 22:30,2,0.000,ALERT,214.64,297.57,60.017,1411525804,"274151322000094","019011112586793",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,201066.3,201066.3,194,0,0,0,L,1151911521,1,121.78,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411525843,173361.00
09/23/2014 22:30,2,0.000,ALERT,214.41,297.87,60.017,1411525804,"274151322000052","019011112586793",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,268078.1,268078.1,195,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411525845,173362.00
09/23/2014 22:30,2,0.000,ALERT,214.64,298.17,60.012,1411525804,"274151322000085","019011112586793",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,267249.1,267249.1,198,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411525847,173363.00
09/23/2014 22:30,2,0.000,ALERT,214.64,296.66,60.038,1411525804,"274151322000087","019011112586793",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,254009.8,254009.8,196,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411525849,173364.00
09/23/2014 22:30,2,0.000,ALERT,214.41,297.26,60.017,1411525804,"274151322000088","019011112586793",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,259632.1,259632.1,195,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411525851,173365.00
09/23/2014 22:30,2,0.000,ALERT,214.64,298.77,60.006,1411525804,"274151322000095","019011112586793",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,276862.6,276862.6,196,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411525852,173366.00
09/23/2014 22:30,2,0.000,ALERT,215.32,296.96,60.017,1411525804,"274151322000068","019011112586793",0.00,15.50,0,294.56,297.87,0.0,0.0,0.000,199290.1,199290.1,195,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411525854,173367.00
09/23/2014 22:30,2,0.000,ALERT,214.41,297.57,60.017,1411525804,"274151322000054","019011112586793",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,264728.3,264728.3,195,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411525856,173368.00
09/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411525804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411526675,173369.00
09/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411525804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411526675,173370.00
09/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411525804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411526675,173371.00
09/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411525804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411526675,173372.00
09/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411525804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411526675,173373.00
09/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411525804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411526675,173374.00
09/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411525804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411526675,173375.00
09/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411525804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411526675,173376.00
09/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411525804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411526675,173377.00
09/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411525804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411526675,173378.00
09/23/2014 22:45,2,0.000,ALERT,214.41,297.87,60.049,1411526704,"274151322000083","019011112586793",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,266808.0,266808.0,196,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411526739,173379.00
09/23/2014 22:45,2,0.000,ALERT,215.09,297.87,60.022,1411526704,"274151322000076","019011112586793",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,279301.9,279301.9,196,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411526742,173380.00
09/23/2014 22:45,2,0.000,ALERT,214.64,296.96,60.012,1411526704,"274151322000094","019011112586793",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,201066.3,201066.3,196,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411526744,173381.00
