ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2014 22:45,2,0.000,ALERT,214.19,297.57,60.012,1411526704,"274151322000052","019011112586793",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,268078.1,268078.1,197,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411526745,173382.00
09/23/2014 22:45,2,0.000,ALERT,214.64,297.57,60.017,1411526704,"274151322000085","019011112586793",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,267249.1,267249.1,200,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411526747,173383.00
09/23/2014 22:45,2,0.000,ALERT,214.64,296.66,60.028,1411526704,"274151322000087","019011112586793",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,254009.8,254009.8,198,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411526749,173384.00
09/23/2014 22:45,2,0.000,ALERT,214.19,297.57,60.017,1411526704,"274151322000088","019011112586793",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,259632.1,259632.1,197,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411526751,173385.00
09/23/2014 22:45,2,0.000,ALERT,214.19,298.47,60.012,1411526704,"274151322000095","019011112586793",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,276862.6,276862.6,198,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411526753,173386.00
09/23/2014 22:45,2,0.000,ALERT,215.09,296.66,60.006,1411526704,"274151322000068","019011112586793",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,199290.1,199290.1,197,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411526755,173387.00
09/23/2014 22:45,2,0.000,ALERT,214.41,297.87,60.049,1411526704,"274151322000054","019011112586793",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,264728.3,264728.3,197,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411526757,173388.00
09/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411526704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411527575,173389.00
09/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411526704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411527575,173390.00
09/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411526704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411527575,173391.00
09/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411526704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411527575,173392.00
09/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411526704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411527575,173393.00
09/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411526704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411527575,173394.00
09/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411526704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411527575,173395.00
09/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411526704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411527575,173396.00
09/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411526704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411527575,173397.00
09/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411526704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411527575,173398.00
09/23/2014 23:00,2,0.000,ALERT,213.74,296.36,59.985,1411527604,"274151322000083","019011112586793",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,266808.0,266808.0,198,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411527640,173399.00
09/23/2014 23:00,2,0.000,ALERT,214.41,296.36,59.990,1411527604,"274151322000076","019011112586793",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,279301.9,279301.9,198,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411527642,173400.00
09/23/2014 23:00,2,0.000,ALERT,213.74,295.76,59.980,1411527604,"274151322000094","019011112586793",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,201066.3,201066.3,198,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411527644,173401.00
09/23/2014 23:00,2,0.000,ALERT,213.51,296.66,59.985,1411527604,"274151322000052","019011112586793",0.00,14.70,0,294.26,300.87,0.0,0.0,0.000,268078.1,268078.1,199,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411527646,173402.00
09/23/2014 23:00,2,0.000,ALERT,213.74,296.36,59.985,1411527604,"274151322000085","019011112586793",0.00,14.30,0,294.56,300.57,0.0,0.0,0.000,267249.1,267249.1,202,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411527648,173403.00
09/23/2014 23:00,2,0.000,ALERT,213.74,295.76,59.985,1411527604,"274151322000087","019011112586793",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,254009.8,254009.8,200,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411527649,173404.00
09/23/2014 23:00,2,0.000,ALERT,213.29,296.06,59.985,1411527604,"274151322000088","019011112586793",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,259632.1,259632.1,199,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411527651,173405.00
09/23/2014 23:00,2,0.000,ALERT,213.74,297.26,59.985,1411527604,"274151322000095","019011112586793",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,276862.6,276862.6,200,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411527653,173406.00
09/23/2014 23:00,2,0.000,ALERT,214.41,295.46,59.985,1411527604,"274151322000068","019011112586793",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,199290.1,199290.1,199,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411527655,173407.00
09/23/2014 23:00,2,0.000,ALERT,213.74,296.06,60.022,1411527604,"274151322000054","019011112586793",0.00,14.70,0,294.56,300.87,0.0,0.0,0.000,264728.3,264728.3,199,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411527657,173408.00
09/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411527604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411528477,173409.00
09/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411527604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411528477,173410.00
09/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411527604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411528477,173411.00
09/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411527604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411528477,173412.00
09/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411527604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411528477,173413.00
09/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411527604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411528477,173414.00
09/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411527604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411528477,173415.00
09/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411527604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411528477,173416.00
09/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411527604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411528477,173417.00
09/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411527604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411528477,173418.00
09/23/2014 23:15,2,0.000,ALERT,213.96,297.57,60.017,1411528504,"274151322000083","019011112586793",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,266808.0,266808.0,200,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411528538,173419.00
09/23/2014 23:15,2,0.000,ALERT,214.64,297.87,60.033,1411528504,"274151322000076","019011112586793",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,279301.9,279301.9,200,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411528540,173420.00
09/23/2014 23:15,2,0.000,ALERT,213.96,296.96,60.017,1411528504,"274151322000094","019011112586793",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,201066.3,201066.3,200,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411528542,173421.00
09/23/2014 23:15,2,0.000,ALERT,213.74,296.96,60.017,1411528504,"274151322000052","019011112586793",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,268078.1,268078.1,201,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411528545,173422.00
09/23/2014 23:15,2,0.000,ALERT,213.96,297.57,60.017,1411528504,"274151322000085","019011112586793",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,267249.1,267249.1,204,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411528547,173423.00
09/23/2014 23:15,2,0.000,ALERT,213.96,296.36,60.022,1411528504,"274151322000087","019011112586793",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,254009.8,254009.8,202,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411528549,173424.00
09/23/2014 23:15,2,0.000,ALERT,213.74,297.26,60.022,1411528504,"274151322000088","019011112586793",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,259632.1,259632.1,201,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411528551,173425.00
09/23/2014 23:15,2,0.000,ALERT,213.74,298.17,60.022,1411528504,"274151322000095","019011112586793",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,276862.6,276862.6,202,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411528552,173426.00
09/23/2014 23:15,2,0.000,ALERT,214.64,296.66,59.990,1411528504,"274151322000068","019011112586793",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,199290.1,199290.1,201,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411528554,173427.00
09/23/2014 23:15,2,0.000,ALERT,213.74,297.26,60.017,1411528504,"274151322000054","019011112586793",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,264728.3,264728.3,201,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411528556,173428.00
09/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411528504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411529374,173429.00
09/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411528504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411529374,173430.00
09/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411528504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411529374,173431.00
09/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411528504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411529374,173432.00
09/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411528504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411529374,173433.00
09/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411528504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411529374,173434.00
09/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411528504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411529374,173435.00
09/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411528504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411529374,173436.00
09/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411528504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411529374,173437.00
09/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411528504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411529374,173438.00
09/23/2014 23:30,2,0.000,ALERT,214.87,299.37,60.006,1411529404,"274151322000083","019011112586793",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,266808.0,266808.0,202,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411529439,173439.00
09/23/2014 23:30,2,0.000,ALERT,215.32,298.77,59.985,1411529404,"274151322000076","019011112586793",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,279301.9,279301.9,202,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411529441,173440.00
09/23/2014 23:30,2,0.000,ALERT,214.64,298.47,59.985,1411529404,"274151322000094","019011112586793",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,201066.3,201066.3,202,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411529443,173441.00
09/23/2014 23:30,2,0.000,ALERT,214.41,299.07,59.964,1411529404,"274151322000052","019011112586793",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,268078.1,268078.1,203,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411529445,173442.00
09/23/2014 23:30,2,0.000,ALERT,214.87,298.77,59.985,1411529404,"274151322000085","019011112586793",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,267249.1,267249.1,206,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411529447,173443.00
09/23/2014 23:30,2,0.000,ALERT,214.87,298.47,60.017,1411529404,"274151322000087","019011112586793",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,254009.8,254009.8,204,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411529449,173444.00
09/23/2014 23:30,2,0.000,ALERT,214.41,299.07,60.028,1411529404,"274151322000088","019011112586793",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,259632.1,259632.1,203,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411529451,173445.00
09/23/2014 23:30,2,0.000,ALERT,214.87,299.97,59.985,1411529404,"274151322000095","019011112586793",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,276862.6,276862.6,204,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411529453,173446.00
09/23/2014 23:30,2,0.000,ALERT,215.54,298.17,59.985,1411529404,"274151322000068","019011112586793",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,199290.1,199290.1,203,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411529454,173447.00
09/23/2014 23:30,2,0.000,ALERT,214.41,299.67,59.948,1411529404,"274151322000054","019011112586793",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,264728.3,264728.3,203,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411529456,173448.00
09/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411529404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411530275,173449.00
09/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411529404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411530275,173450.00
09/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411529404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411530275,173451.00
09/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411529404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411530275,173452.00
09/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411529404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411530275,173453.00
09/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411529404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411530275,173454.00
09/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411529404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411530275,173455.00
09/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411529404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411530275,173456.00
09/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411529404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411530275,173457.00
09/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411529404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411530275,173458.00
09/23/2014 23:45,2,0.000,ALERT,214.87,300.57,60.001,1411530304,"274151322000083","019011112586793",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,266808.0,266808.0,204,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411530340,173459.00
09/23/2014 23:45,2,0.000,ALERT,215.54,299.67,59.969,1411530304,"274151322000076","019011112586793",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,279301.9,279301.9,204,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411530342,173460.00
09/23/2014 23:45,2,0.000,ALERT,215.09,299.37,60.001,1411530304,"274151322000094","019011112586793",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,201066.3,201066.3,204,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411530343,173461.00
09/23/2014 23:45,2,0.000,ALERT,214.87,300.57,59.969,1411530304,"274151322000052","019011112586793",0.00,14.00,0,296.06,301.77,0.0,0.0,0.000,268078.1,268078.1,205,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411530345,173462.00
09/23/2014 23:45,2,0.000,ALERT,215.09,299.67,59.996,1411530304,"274151322000085","019011112586793",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,267249.1,267249.1,208,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411530347,173463.00
09/23/2014 23:45,2,0.000,ALERT,215.09,299.37,60.001,1411530304,"274151322000087","019011112586793",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,254009.8,254009.8,206,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411530349,173464.00
09/23/2014 23:45,2,0.000,ALERT,214.64,299.97,59.996,1411530304,"274151322000088","019011112586793",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,259632.1,259632.1,205,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411530351,173465.00
09/23/2014 23:45,2,0.000,ALERT,214.87,300.87,60.043,1411530304,"274151322000095","019011112586793",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,276862.6,276862.6,206,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411530353,173466.00
09/23/2014 23:45,2,0.000,ALERT,215.54,299.37,59.990,1411530304,"274151322000068","019011112586793",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,199290.1,199290.1,205,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411530355,173467.00
09/23/2014 23:45,2,0.000,ALERT,214.87,300.57,60.001,1411530304,"274151322000054","019011112586793",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,264728.3,264728.3,205,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411530357,173468.00
09/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411530304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,74409.199999988,74409.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411531176,173469.00
09/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411530304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,71870.899999976,71870.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411531176,173470.00
09/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411530304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,83952.999999999,83952.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411531176,173471.00
09/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411530304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,77211.600000024,77211.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411531176,173472.00
09/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411530304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,95651.300000012,95651.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411531176,173473.00
09/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411530304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,94707,94707,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411531176,173474.00
09/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411530304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,86063.3,86063.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411531176,173475.00
09/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411530304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,84173.500000001,84173.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411531176,173476.00
09/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411530304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,85254.5,85254.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411531176,173477.00
09/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411530304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,76099.5,76099.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411531176,173478.00
